Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,0,184.0,228.0,3.1,11.7,327.0,417.02,343.51
2018,3,24,9,15,182.0,250.5,3.2,11.85,355.0,437.48,358.33
2018,3,24,9,30,180.0,273.0,3.3,12.0,383.0,456.64,371.93
2018,3,24,9,45,214.5,288.0,3.45,12.1,427.0,498.43,404.42
2018,3,24,10,0,249.0,303.0,3.6,12.2,471.0,554.06,446.8
2018,3,24,10,15,313.0,302.5,3.75,12.3,523.5,601.15,483.35
2018,3,24,10,30,377.0,302.0,3.9,12.4,576.0,645.85,517.66
2018,3,24,10,45,430.5,293.5,4.05,12.5,615.5,682.27,545.09
2018,3,24,11,0,484.0,285.0,4.2,12.6,655.0,703.12,561.04
2018,3,24,11,15,500.0,287.0,4.3,12.6,676.5,699.96,558.34
2018,3,24,11,30,516.0,289.0,4.4,12.6,698.0,694.06,553.67
2018,3,24,11,45,504.5,297.0,4.55,12.65,700.5,670.33,535.12
2018,3,24,12,0,493.0,305.0,4.7,12.7,703.0,645.29,515.48
2018,3,24,12,15,466.0,316.0,4.85,12.65,692.0,611.26,488.71
2018,3,24,12,30,439.0,327.0,5.0,12.6,681.0,577.42,461.82
2018,3,24,12,45,359.0,337.0,5.1,12.6,624.5,510.74,408.66
2018,3,24,13,0,279.0,347.0,5.2,12.6,568.0,451.95,361.4
2018,3,24,13,15,220.5,347.0,5.25,12.55,519.5,404.51,323.14
2018,3,24,13,30,162.0,347.0,5.3,12.5,471.0,361.09,288.15
2018,3,24,13,45,298.0,314.5,5.35,12.4,534.5,373.59,296.16
2018,3,24,14,0,434.0,282.0,5.4,12.3,598.0,371.79,290.4
2018,3,24,14,15,637.5,200.0,5.4,12.2,642.5,342.97,258.96
2018,3,24,14,30,841.0,118.0,5.4,12.1,687.0,297.46,210.54
2018,3,24,14,45,830.5,115.0,5.35,12.0,651.0,243.45,161.91
2018,3,24,15,0,820.0,112.0,5.3,11.9,615.0,190.13,117.13
2018,3,24,15,15,717.0,129.5,5.3,11.9,547.0,137.91,83.95
2018,3,24,15,30,614.0,147.0,5.3,11.9,479.0,103.67,75.56
2018,3,24,15,45,671.5,120.0,5.2,11.6,453.5,78.3,64.29
2018,3,24,16,0,729.0,93.0,5.1,11.3,428.0,62.18,50.21
2018,3,24,16,15,740.0,81.5,5.0,11.1,388.0,61.72,50.01
2018,3,24,16,30,751.0,70.0,4.9,10.9,348.0,54.35,43.54
2018,3,24,16,45,701.0,66.0,4.8,10.75,294.5,52.5,41.96
2018,3,24,17,0,651.0,62.0,4.7,10.6,241.0,46.28,36.34
2018,3,24,17,15,552.0,57.0,4.5,10.25,186.5,43.69,33.87
2018,3,24,17,30,453.0,52.0,4.3,9.9,132.0,41.29,31.33
2018,3,24,17,45,306.0,40.5,4.1,9.55,86.5,32.93,23.09
2018,3,24,18,0,159.0,29.0,3.9,9.2,41.0,22.8,9.44
2018,3,24,18,15,92.5,17.5,3.85,9.15,23.0,15.92,0.0
2018,3,24,18,30,26.0,6.0,3.8,9.1,5.0,0.0,0.0
2018,3,24,18,45,13.0,3.0,3.75,9.0,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,2.6,7.75,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,2.6,7.9,5.0,0.0,0.0
2018,3,25,6,15,75.5,19.0,2.7,8.4,23.5,62.15,0.0
2018,3,25,6,30,134.0,32.0,2.8,8.9,42.0,151.74,90.95
2018,3,25,6,45,240.0,43.5,2.95,9.4,79.0,254.4,208.66
2018,3,25,7,0,346.0,55.0,3.1,9.9,116.0,348.55,293.87
2018,3,25,7,15,285.0,78.0,3.2,10.1,139.5,342.52,290.84
2018,3,25,7,30,224.0,101.0,3.3,10.3,163.0,314.81,268.06
2018,3,25,7,45,243.5,122.0,3.35,10.5,201.5,359.36,305.45
2018,3,25,8,0,263.0,143.0,3.4,10.7,240.0,403.51,341.14
2018,3,25,8,15,280.0,162.0,3.5,10.9,279.0,442.33,371.69
2018,3,25,8,30,297.0,181.0,3.6,11.1,318.0,480.39,401.01
2018,3,25,8,45,298.5,202.5,3.65,11.3,352.5,506.95,420.19
2018,3,25,9,0,300.0,224.0,3.7,11.5,387.0,531.8,437.82
2018,3,25,9,15,315.0,238.5,3.75,11.65,421.5,558.69,457.43
2018,3,25,9,30,330.0,253.0,3.8,11.8,456.0,584.18,475.76
2018,3,25,9,45,325.0,274.0,3.85,12.0,484.0,597.48,483.92
2018,3,25,10,0,320.0,295.0,3.9,12.2,512.0,608.79,490.64
2018,3,25,10,15,364.5,295.0,3.95,12.3,553.0,639.06,513.55
2018,3,25,10,30,409.0,295.0,4.0,12.4,594.0,679.7,543.63
2018,3,25,10,45,455.0,282.5,4.1,12.55,625.0,693.39,553.87
2018,3,25,11,0,501.0,270.0,4.2,12.7,656.0,703.82,561.85
2018,3,25,11,15,533.5,264.0,4.3,12.75,682.5,706.09,563.6
2018,3,25,11,30,566.0,258.0,4.4,12.8,709.0,705.0,562.77
2018,3,25,11,45,502.0,291.0,4.45,12.9,694.0,664.2,529.58
2018,3,25,12,0,438.0,324.0,4.5,13.0,679.0,623.95,496.94
2018,3,25,12,15,443.0,325.0,4.6,13.05,684.0,604.5,481.67
2018,3,25,12,30,448.0,326.0,4.7,13.1,689.0,583.34,464.74
2018,3,25,12,45,487.0,307.0,4.8,13.1,698.0,564.41,449.8
2018,3,25,13,0,526.0,288.0,4.9,13.1,707.0,541.62,431.22
2018,3,25,13,15,535.5,277.0,4.9,13.1,696.5,506.22,401.78
2018,3,25,13,30,545.0,266.0,4.9,13.1,686.0,469.29,370.47
2018,3,25,13,45,562.5,249.5,4.95,13.1,671.5,429.98,336.49
2018,3,25,14,0,580.0,233.0,5.0,13.1,657.0,388.63,299.9
2018,3,25,14,15,700.0,177.5,5.0,13.05,668.5,346.1,258.85
2018,3,25,14,30,820.0,122.0,5.0,13.0,680.0,297.2,210.34
2018,3,25,14,45,860.5,102.0,4.95,12.95,659.0,241.31,158.35
2018,3,25,15,0,901.0,82.0,4.9,12.9,638.0,189.19,112.2
2018,3,25,15,15,884.5,80.0,4.9,12.9,594.5,133.24,72.98
2018,3,25,15,30,868.0,78.0,4.9,12.9,551.0,78.85,50.12
2018,3,25,15,45,845.0,76.0,4.85,12.7,502.5,55.0,43.39
2018,3,25,16,0,822.0,74.0,4.8,12.5,454.0,54.75,43.36
2018,3,25,16,15,789.5,70.5,4.7,12.3,402.0,53.31,42.25
2018,3,25,16,30,757.0,67.0,4.6,12.1,350.0,51.85,41.09
2018,3,25,16,45,681.0,66.5,4.55,11.85,292.0,48.08,37.8
2018,3,25,17,0,605.0,66.0,4.5,11.6,234.0,49.15,38.78
2018,3,25,17,15,520.5,59.0,4.45,11.2,182.0,45.12,35.04
2018,3,25,17,30,436.0,52.0,4.4,10.8,130.0,41.08,31.06
2018,3,25,17,45,344.5,41.0,4.3,10.35,90.0,33.32,23.43
2018,3,25,18,0,253.0,30.0,4.2,9.9,50.0,25.29,12.03
2018,3,25,18,15,147.0,18.5,4.25,9.75,28.0,16.83,0.0
2018,3,25,18,30,41.0,7.0,4.3,9.6,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,4.3,9.45,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,4.25,8.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,4.2,8.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.95,7.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.9,7.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.8,6.85,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.8,6.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.75,6.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.5,3.65,6.8,3.5,0.0,0.0
2018,3,26,6,0,64.0,9.0,3.6,7.0,7.0,0.0,0.0
2018,3,26,6,15,207.0,19.0,3.75,7.6,32.0,141.07,0.0
2018,3,26,6,30,350.0,29.0,3.9,8.2,57.0,295.4,199.86
2018,3,26,6,45,407.0,38.0,4.0,8.85,94.0,362.11,300.1
2018,3,26,7,0,464.0,47.0,4.1,9.5,131.0,427.37,361.8
2018,3,26,7,15,365.5,73.0,4.2,10.0,152.5,396.28,338.02
2018,3,26,7,30,267.0,99.0,4.3,10.5,174.0,345.45,295.23
2018,3,26,7,45,272.5,121.0,4.4,11.05,210.5,381.6,324.98
2018,3,26,8,0,278.0,143.0,4.5,11.6,247.0,416.36,352.3
2018,3,26,8,15,304.5,160.5,4.6,12.05,289.5,461.72,388.16
2018,3,26,8,30,331.0,178.0,4.7,12.5,332.0,506.67,422.87
2018,3,26,8,45,350.5,195.5,4.75,12.95,373.5,544.71,451.16
2018,3,26,9,0,370.0,213.0,4.8,13.4,415.0,581.48,477.99
2018,3,26,9,15,389.0,227.0,4.8,13.7,454.5,612.16,499.93
2018,3,26,9,30,408.0,241.0,4.8,14.0,494.0,657.1,532.16
2018,3,26,9,45,422.0,252.5,4.8,14.35,528.0,676.52,544.78
2018,3,26,10,0,436.0,264.0,4.8,14.7,562.0,693.7,555.76
2018,3,26,10,15,449.0,272.0,4.75,14.9,590.5,703.98,561.72
2018,3,26,10,30,462.0,280.0,4.7,15.1,619.0,711.83,565.9
2018,3,26,10,45,473.0,285.0,4.7,15.35,642.0,712.44,564.88
2018,3,26,11,0,484.0,290.0,4.7,15.6,665.0,710.57,562.09
2018,3,26,11,15,488.5,295.0,4.65,15.75,680.0,700.9,553.45
2018,3,26,11,30,493.0,300.0,4.6,15.9,695.0,688.98,543.19
2018,3,26,11,45,502.5,300.0,4.55,16.1,706.0,674.05,530.75
2018,3,26,12,0,512.0,300.0,4.5,16.3,717.0,656.84,516.56
2018,3,26,12,15,516.5,298.5,4.5,16.4,719.0,632.65,497.39
2018,3,26,12,30,521.0,297.0,4.5,16.5,721.0,606.71,476.69
2018,3,26,12,45,518.5,294.5,4.45,16.6,713.0,574.04,450.44
2018,3,26,13,0,516.0,292.0,4.4,16.7,705.0,540.46,423.14
2018,3,26,13,15,508.0,288.5,4.4,16.7,688.5,502.49,392.36
2018,3,26,13,30,500.0,285.0,4.4,16.7,672.0,464.45,360.99
2018,3,26,13,45,488.0,280.5,4.4,16.7,649.0,424.09,327.31
2018,3,26,14,0,476.0,276.0,4.4,16.7,626.0,384.42,293.69
2018,3,26,14,15,617.0,210.0,4.4,16.65,644.0,347.13,257.86
2018,3,26,14,30,758.0,144.0,4.4,16.6,662.0,294.45,207.23
2018,3,26,14,45,819.5,115.0,4.45,16.55,647.5,245.02,160.8
2018,3,26,15,0,881.0,86.0,4.5,16.5,633.0,191.33,113.12
2018,3,26,15,15,864.5,84.5,4.5,16.5,590.0,136.77,75.07
2018,3,26,15,30,848.0,83.0,4.5,16.5,547.0,74.79,44.79
2018,3,26,15,45,824.5,80.0,4.5,16.25,498.5,57.56,45.0
2018,3,26,16,0,801.0,77.0,4.5,16.0,450.0,56.69,44.44
2018,3,26,16,15,768.5,74.0,4.45,15.6,399.0,55.75,43.82
2018,3,26,16,30,736.0,71.0,4.4,15.2,348.0,54.83,43.2
2018,3,26,16,45,689.5,66.5,4.3,14.8,295.5,52.61,41.38
2018,3,26,17,0,643.0,62.0,4.2,14.4,243.0,46.01,35.55
2018,3,26,17,15,565.0,56.0,4.15,13.8,191.0,42.65,32.48
2018,3,26,17,30,487.0,50.0,4.1,13.2,139.0,39.32,29.23
2018,3,26,17,45,368.0,40.5,4.05,12.6,95.0,32.76,22.79
2018,3,26,18,0,249.0,31.0,4.0,12.0,51.0,26.11,13.28
2018,3,26,18,15,146.0,19.0,4.0,11.8,28.5,17.28,0.0
2018,3,26,18,30,43.0,7.0,4.0,11.6,6.0,0.0,0.0
2018,3,26,18,45,21.5,3.5,3.95,11.4,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,3.2,10.0,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,3.2,10.2,7.0,0.0,0.0
2018,3,27,6,15,184.0,19.5,3.3,10.85,32.5,128.45,0.0
2018,3,27,6,30,314.0,31.0,3.4,11.5,58.0,278.3,197.38
2018,3,27,6,45,426.0,39.0,3.5,12.2,102.5,377.8,310.01
2018,3,27,7,0,538.0,47.0,3.6,12.9,147.0,482.12,401.26
2018,3,27,7,15,449.0,67.5,3.65,13.3,169.0,457.16,383.77
2018,3,27,7,30,360.0,88.0,3.7,13.7,191.0,420.32,353.77
2018,3,27,7,45,319.5,116.5,3.7,14.1,221.0,413.77,347.42
2018,3,27,8,0,279.0,145.0,3.7,14.5,251.0,420.37,350.38
2018,3,27,8,15,315.5,160.5,3.7,14.9,296.0,471.73,390.55
2018,3,27,8,30,352.0,176.0,3.7,15.3,341.0,523.17,429.59
2018,3,27,8,45,383.5,188.5,3.75,15.7,385.5,566.1,461.26
2018,3,27,9,0,415.0,201.0,3.8,16.1,430.0,625.68,504.61
2018,3,27,9,15,476.0,199.0,3.7,16.45,481.0,676.57,541.48
2018,3,27,9,30,537.0,197.0,3.6,16.8,532.0,725.99,576.48
2018,3,27,9,45,478.5,232.0,3.55,17.1,544.0,706.58,557.76
2018,3,27,10,0,420.0,267.0,3.5,17.4,556.0,683.79,537.2
2018,3,27,10,15,397.5,291.0,3.45,17.65,574.0,665.73,521.68
2018,3,27,10,30,375.0,315.0,3.4,17.9,592.0,660.53,515.37
2018,3,27,10,45,380.0,325.0,3.35,18.2,613.5,662.71,515.26
2018,3,27,11,0,385.0,335.0,3.3,18.5,635.0,662.91,513.69
2018,3,27,11,15,462.5,311.5,3.25,18.7,679.0,696.69,538.39
2018,3,27,11,30,540.0,288.0,3.2,18.9,723.0,715.84,552.09
2018,3,27,11,45,572.5,278.0,3.15,19.1,743.0,707.85,545.27
2018,3,27,12,0,605.0,268.0,3.1,19.3,763.0,697.39,536.65
2018,3,27,12,15,644.0,250.0,3.15,19.45,777.0,679.53,523.24
2018,3,27,12,30,683.0,232.0,3.2,19.6,791.0,657.28,506.26
2018,3,27,12,45,702.5,219.0,3.2,19.7,789.0,623.07,479.75
2018,3,27,13,0,722.0,206.0,3.2,19.8,787.0,585.95,450.48
2018,3,27,13,15,747.5,188.5,3.25,19.85,779.5,545.32,418.02
2018,3,27,13,30,773.0,171.0,3.3,19.9,772.0,501.44,381.96
2018,3,27,13,45,818.5,143.0,3.35,20.0,762.5,457.94,344.61
2018,3,27,14,0,864.0,115.0,3.4,20.1,753.0,410.7,302.73
2018,3,27,14,15,893.0,97.0,3.4,20.05,732.5,357.73,255.28
2018,3,27,14,30,922.0,79.0,3.4,20.0,712.0,300.79,203.75
2018,3,27,14,45,911.0,77.0,3.45,20.0,674.5,244.18,154.15
2018,3,27,15,0,900.0,75.0,3.5,20.0,637.0,188.12,107.97
2018,3,27,15,15,885.0,73.5,3.5,20.0,594.0,132.83,69.53
2018,3,27,15,30,870.0,72.0,3.5,20.0,551.0,78.93,45.99
2018,3,27,15,45,847.5,70.0,3.55,19.55,503.0,59.35,45.92
2018,3,27,16,0,825.0,68.0,3.6,19.1,455.0,58.07,45.06
2018,3,27,16,15,792.5,66.0,3.55,18.6,404.0,49.71,38.0
2018,3,27,16,30,760.0,64.0,3.5,18.1,353.0,49.28,37.83
2018,3,27,16,45,712.0,61.0,3.45,17.6,300.0,48.03,36.87
2018,3,27,17,0,664.0,58.0,3.4,17.1,247.0,46.87,35.92
2018,3,27,17,15,554.5,56.0,3.35,16.4,191.5,42.49,32.0
2018,3,27,17,30,445.0,54.0,3.3,15.7,136.0,42.59,31.82
2018,3,27,17,45,261.5,42.0,3.25,15.05,86.5,32.39,22.3
2018,3,27,18,0,78.0,30.0,3.2,14.4,37.0,24.13,12.3
2018,3,27,18,15,41.0,17.0,3.1,14.1,20.5,15.46,0.0
2018,3,27,18,30,4.0,4.0,3.0,13.8,4.0,0.0,0.0
2018,3,27,18,45,2.0,2.0,2.95,13.55,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.15,12.05,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.2,12.1,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.5,1.3,12.65,34.5,135.5,0.0
2018,3,28,6,30,325.0,32.0,1.4,13.2,61.0,289.37,211.13
2018,3,28,6,45,432.5,40.0,1.5,13.7,106.0,385.07,311.97
2018,3,28,7,0,540.0,48.0,1.6,14.2,151.0,486.82,398.38
2018,3,28,7,15,453.0,69.0,1.75,14.55,173.5,463.67,382.9
2018,3,28,7,30,366.0,90.0,1.9,14.9,196.0,428.76,355.55
2018,3,28,7,45,320.0,119.0,2.05,15.3,225.0,418.27,346.46
2018,3,28,8,0,274.0,148.0,2.2,15.7,254.0,420.7,346.25
2018,3,28,8,15,296.5,166.5,2.25,16.05,295.0,463.91,379.1
2018,3,28,8,30,319.0,185.0,2.3,16.4,336.0,506.53,410.49
2018,3,28,8,45,335.0,203.0,2.35,16.8,376.0,541.86,435.5
2018,3,28,9,0,351.0,221.0,2.4,17.2,416.0,575.88,459.13
2018,3,28,9,15,368.5,236.0,2.35,17.55,455.0,606.18,479.44
2018,3,28,9,30,386.0,251.0,2.3,17.9,494.0,634.84,498.24
2018,3,28,9,45,401.0,263.5,2.3,18.3,529.0,656.55,511.93
2018,3,28,10,0,416.0,276.0,2.3,18.7,564.0,690.72,534.15
2018,3,28,10,15,431.5,283.5,2.3,19.05,593.5,702.71,540.81
2018,3,28,10,30,447.0,291.0,2.3,19.4,623.0,712.28,545.93
2018,3,28,10,45,484.0,286.0,2.3,19.75,656.0,725.36,554.19
2018,3,28,11,0,521.0,281.0,2.3,20.1,689.0,735.26,560.1
2018,3,28,11,15,578.5,265.0,2.35,20.35,726.5,747.75,568.83
2018,3,28,11,30,636.0,249.0,2.4,20.6,764.0,758.34,575.96
2018,3,28,11,45,642.5,249.5,2.4,20.9,774.0,737.84,559.93
2018,3,28,12,0,649.0,250.0,2.4,21.2,784.0,714.8,542.24
2018,3,28,12,15,648.0,250.5,2.45,21.35,783.5,684.16,519.5
2018,3,28,12,30,647.0,251.0,2.5,21.5,783.0,651.77,495.19
2018,3,28,12,45,644.0,249.0,2.55,21.7,774.0,614.49,466.87
2018,3,28,13,0,641.0,247.0,2.6,21.9,765.0,576.08,437.17
2018,3,28,13,15,638.5,241.5,2.65,21.95,749.0,534.13,404.51
2018,3,28,13,30,636.0,236.0,2.7,22.0,733.0,491.45,370.49
2018,3,28,13,45,636.5,226.0,2.8,22.1,711.0,445.88,333.49
2018,3,28,14,0,637.0,216.0,2.9,22.2,689.0,399.69,295.03
2018,3,28,14,15,731.5,167.0,2.95,22.15,688.5,352.45,252.84
2018,3,28,14,30,826.0,118.0,3.0,22.1,688.0,301.1,205.38
2018,3,28,14,45,863.0,97.5,3.05,22.05,665.0,251.64,160.63
2018,3,28,15,0,900.0,77.0,3.1,22.0,642.0,191.64,109.78
2018,3,28,15,15,885.0,75.0,3.1,22.0,598.5,135.95,70.99
2018,3,28,15,30,870.0,73.0,3.1,22.0,555.0,81.67,46.62
2018,3,28,15,45,849.0,71.0,3.15,21.5,507.5,60.02,46.11
2018,3,28,16,0,828.0,69.0,3.2,21.0,460.0,50.85,38.47
2018,3,28,16,15,799.5,66.0,3.15,20.4,409.0,49.67,37.68
2018,3,28,16,30,771.0,63.0,3.1,19.8,358.0,48.48,36.85
2018,3,28,16,45,730.5,59.0,3.05,19.2,305.5,46.41,35.2
2018,3,28,17,0,690.0,55.0,3.0,18.6,253.0,44.32,33.46
2018,3,28,17,15,578.0,54.0,2.9,17.9,197.0,40.83,30.36
2018,3,28,17,30,466.0,53.0,2.8,17.2,141.0,41.62,30.8
2018,3,28,17,45,335.5,41.5,2.7,16.5,94.5,33.3,23.0
2018,3,28,18,0,205.0,30.0,2.6,15.8,48.0,23.5,12.24
2018,3,28,18,15,113.5,17.5,2.5,15.5,26.5,15.92,0.0
2018,3,28,18,30,22.0,5.0,2.4,15.2,5.0,0.0,0.0
2018,3,28,18,45,11.0,2.5,2.35,14.9,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,5,45,18.0,3.5,0.95,13.8,3.5,0.0,0.0
2018,3,29,6,0,36.0,7.0,1.0,13.9,7.0,6.37,0.0
2018,3,29,6,15,130.0,20.5,1.1,14.4,31.0,127.33,0.0
2018,3,29,6,30,224.0,34.0,1.2,14.9,55.0,229.02,170.41
2018,3,29,6,45,337.0,45.0,1.25,15.35,99.5,326.39,264.01
2018,3,29,7,0,450.0,56.0,1.3,15.8,144.0,433.33,353.92
2018,3,29,7,15,413.0,73.5,1.4,16.2,173.0,435.87,357.71
2018,3,29,7,30,376.0,91.0,1.5,16.6,202.0,439.01,360.45
2018,3,29,7,45,333.5,119.5,1.6,17.0,232.0,447.88,365.87
2018,3,29,8,0,291.0,148.0,1.7,17.4,262.0,435.43,354.32
2018,3,29,8,15,321.5,164.5,1.7,17.8,306.0,483.4,390.27
2018,3,29,8,30,352.0,181.0,1.7,18.2,350.0,531.11,424.65
2018,3,29,8,45,392.0,192.0,1.75,18.6,397.5,597.39,472.07
2018,3,29,9,0,432.0,203.0,1.8,19.0,445.0,645.71,505.53
2018,3,29,9,15,439.5,219.5,1.8,19.45,482.0,669.31,519.64
2018,3,29,9,30,447.0,236.0,1.8,19.9,519.0,690.64,532.18
2018,3,29,9,45,466.5,244.0,1.8,20.3,554.5,711.36,544.75
2018,3,29,10,0,486.0,252.0,1.8,20.7,590.0,729.75,555.59
2018,3,29,10,15,500.0,258.5,1.8,21.05,619.5,739.12,560.19
2018,3,29,10,30,514.0,265.0,1.8,21.4,649.0,745.92,563.11
2018,3,29,10,45,521.0,272.0,1.8,21.8,672.0,744.49,560.19
2018,3,29,11,0,528.0,279.0,1.8,22.2,695.0,740.49,555.63
2018,3,29,11,15,548.5,278.0,1.85,22.45,717.5,737.23,552.72
2018,3,29,11,30,569.0,277.0,1.9,22.7,740.0,730.97,547.69
2018,3,29,11,45,586.0,273.5,1.95,23.0,754.0,716.63,536.92
2018,3,29,12,0,603.0,270.0,2.0,23.3,768.0,700.42,524.74
2018,3,29,12,15,620.5,261.5,2.0,23.5,774.0,676.13,506.76
2018,3,29,12,30,638.0,253.0,2.0,23.7,780.0,648.99,486.51
2018,3,29,12,45,637.5,250.0,2.05,23.85,772.0,612.72,459.55
2018,3,29,13,0,637.0,247.0,2.1,24.0,764.0,575.14,431.11
2018,3,29,13,15,663.5,228.0,2.15,24.05,757.5,537.39,402.19
2018,3,29,13,30,690.0,209.0,2.2,24.1,751.0,496.42,369.85
2018,3,29,13,45,762.0,170.5,2.25,24.15,752.5,455.94,336.27
2018,3,29,14,0,834.0,132.0,2.3,24.2,754.0,412.32,298.35
2018,3,29,14,15,832.5,125.5,2.4,24.05,724.5,358.93,253.02
2018,3,29,14,30,831.0,119.0,2.5,23.9,695.0,304.98,206.53
2018,3,29,14,45,834.0,110.5,2.65,23.75,662.5,250.03,159.37
2018,3,29,15,0,837.0,102.0,2.8,23.6,630.0,194.42,113.82
2018,3,29,15,15,850.5,91.0,2.8,23.6,596.0,137.49,72.6
2018,3,29,15,30,864.0,80.0,2.8,23.6,562.0,88.29,50.59
2018,3,29,15,45,844.0,76.5,2.9,22.9,513.5,54.92,41.47
2018,3,29,16,0,824.0,73.0,3.0,22.2,465.0,53.62,40.64
2018,3,29,16,15,806.0,68.5,2.95,21.55,416.5,51.51,39.07
2018,3,29,16,30,788.0,64.0,2.9,20.9,368.0,49.29,37.37
2018,3,29,16,45,746.0,60.0,2.85,20.3,314.5,47.23,35.75
2018,3,29,17,0,704.0,56.0,2.8,19.7,261.0,45.15,34.03
2018,3,29,17,15,639.0,51.0,2.65,18.9,208.5,42.11,31.36
2018,3,29,17,30,574.0,46.0,2.5,18.1,156.0,35.8,25.65
2018,3,29,17,45,464.5,39.0,2.35,17.35,110.0,31.22,21.2
2018,3,29,18,0,355.0,32.0,2.2,16.6,64.0,26.75,15.1
2018,3,29,18,15,211.5,20.5,2.15,16.25,36.0,18.65,0.0
2018,3,29,18,30,68.0,9.0,2.1,15.9,8.0,0.0,0.0
2018,3,29,18,45,34.0,4.5,2.05,15.6,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,30,5,45,5.5,3.5,0.75,12.9,3.5,0.0,0.0
2018,3,30,6,0,11.0,7.0,0.7,13.0,7.0,12.68,0.0
2018,3,30,6,15,71.5,22.0,0.7,13.5,28.5,87.39,0.0
2018,3,30,6,30,132.0,37.0,0.7,14.0,50.0,159.41,120.44
2018,3,30,6,45,193.0,53.0,0.7,14.45,85.0,222.54,180.66
2018,3,30,7,0,254.0,69.0,0.7,14.9,120.0,306.14,251.22
2018,3,30,7,15,317.5,83.0,0.65,15.25,165.5,377.56,309.64
2018,3,30,7,30,381.0,97.0,0.6,15.6,211.0,452.08,367.8
2018,3,30,7,45,403.0,112.5,0.6,15.9,253.5,496.81,400.65
2018,3,30,8,0,425.0,128.0,0.6,16.2,296.0,540.95,432.06
2018,3,30,8,15,364.0,158.0,0.55,16.75,315.5,512.4,406.71
2018,3,30,8,30,303.0,188.0,0.5,17.3,335.0,497.59,391.8
2018,3,30,8,45,236.5,218.5,0.45,17.85,340.0,474.41,370.45
2018,3,30,9,0,170.0,249.0,0.4,18.4,345.0,430.73,334.45
2018,3,30,9,15,228.5,261.0,0.4,18.85,400.5,493.16,380.3
2018,3,30,9,30,287.0,273.0,0.4,19.3,456.0,571.77,434.82
2018,3,30,9,45,338.0,280.0,0.4,19.75,508.0,619.73,466.48
2018,3,30,10,0,389.0,287.0,0.4,20.2,560.0,665.93,496.57
2018,3,30,10,15,380.0,303.0,0.45,20.6,579.0,665.79,494.3
2018,3,30,10,30,371.0,319.0,0.5,21.0,598.0,663.78,491.48
2018,3,30,10,45,337.5,342.5,0.5,21.35,602.0,646.49,477.24
2018,3,30,11,0,304.0,366.0,0.5,21.7,606.0,628.12,462.57
2018,3,30,11,15,299.5,374.5,0.5,22.0,615.0,618.2,454.68
2018,3,30,11,30,295.0,383.0,0.5,22.3,624.0,607.06,445.89
2018,3,30,11,45,315.5,379.0,0.5,22.55,639.0,602.29,442.18
2018,3,30,12,0,336.0,375.0,0.5,22.8,654.0,595.38,436.85
2018,3,30,12,15,417.5,343.5,0.55,23.0,690.0,607.59,446.17
2018,3,30,12,30,499.0,312.0,0.6,23.2,726.0,609.63,447.88
2018,3,30,12,45,523.0,298.5,0.65,23.4,728.5,584.56,429.94
2018,3,30,13,0,547.0,285.0,0.7,23.6,731.0,556.71,409.76
2018,3,30,13,15,524.0,289.0,0.8,23.65,709.5,515.5,379.92
2018,3,30,13,30,501.0,293.0,0.9,23.7,688.0,475.33,350.17
2018,3,30,13,45,506.5,280.0,1.05,23.8,669.0,435.63,320.05
2018,3,30,14,0,512.0,267.0,1.2,23.9,650.0,395.11,288.18
2018,3,30,14,15,479.0,266.5,1.3,23.85,613.5,350.7,253.32
2018,3,30,14,30,446.0,266.0,1.4,23.8,577.0,309.4,220.69
2018,3,30,14,45,360.5,270.5,1.5,23.8,513.0,271.04,192.74
2018,3,30,15,0,275.0,275.0,1.6,23.8,449.0,234.69,168.03
2018,3,30,15,15,331.0,243.5,1.6,23.8,439.0,198.48,139.65
2018,3,30,15,30,387.0,212.0,1.6,23.8,429.0,156.76,112.83
2018,3,30,15,45,382.5,193.0,1.7,23.5,392.0,132.94,106.79
2018,3,30,16,0,378.0,174.0,1.8,23.2,355.0,114.75,92.1
2018,3,30,16,15,347.5,157.0,1.85,22.55,309.0,112.25,90.56
2018,3,30,16,30,317.0,140.0,1.9,21.9,263.0,101.76,82.14
2018,3,30,16,45,375.5,113.0,1.9,21.3,238.0,80.04,63.9
2018,3,30,17,0,434.0,86.0,1.9,20.7,213.0,62.67,49.08
2018,3,30,17,15,402.5,72.0,1.95,19.9,171.5,53.53,41.17
2018,3,30,17,30,371.0,58.0,2.0,19.1,130.0,43.98,32.66
2018,3,30,17,45,292.5,45.5,2.05,18.25,91.5,35.04,24.42
2018,3,30,18,0,214.0,33.0,2.1,17.4,53.0,25.82,14.67
2018,3,30,18,15,124.0,20.0,2.2,17.0,30.0,18.19,0.0
2018,3,30,18,30,34.0,7.0,2.3,16.6,7.0,6.37,0.0
2018,3,30,18,45,17.0,3.5,2.35,16.2,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,31,5,45,8.0,2.5,1.95,12.25,2.5,0.0,0.0
2018,3,31,6,0,16.0,5.0,2.0,12.4,5.0,13.78,0.0
2018,3,31,6,15,58.5,16.5,2.05,12.8,22.0,67.7,0.0
2018,3,31,6,30,101.0,28.0,2.1,13.2,39.0,118.81,91.01
2018,3,31,6,45,50.5,39.5,2.15,13.6,45.0,86.57,68.28
2018,3,31,7,0,0.0,51.0,2.2,14.0,51.0,46.56,34.0
2018,3,31,7,15,3.5,71.5,2.2,14.3,72.5,70.19,54.49
2018,3,31,7,30,7.0,92.0,2.2,14.6,94.0,93.59,74.46
2018,3,31,7,45,15.5,120.0,2.15,14.85,126.0,129.71,104.92
2018,3,31,8,0,24.0,148.0,2.1,15.1,158.0,165.71,134.67
2018,3,31,8,15,24.5,165.5,2.1,15.5,176.5,182.41,147.69
2018,3,31,8,30,25.0,183.0,2.1,15.9,195.0,199.03,160.47
2018,3,31,8,45,36.0,208.0,2.1,16.25,227.5,248.88,200.11
2018,3,31,9,0,47.0,233.0,2.1,16.6,260.0,283.83,227.11
2018,3,31,9,15,69.5,260.5,2.1,16.95,303.5,331.62,264.11
2018,3,31,9,30,92.0,288.0,2.1,17.3,347.0,378.68,299.76
2018,3,31,9,45,117.5,310.0,2.1,17.65,390.0,437.1,343.32
2018,3,31,10,0,143.0,332.0,2.1,18.0,433.0,477.94,372.95
2018,3,31,10,15,145.5,345.0,2.15,18.3,451.5,486.89,378.3
2018,3,31,10,30,148.0,358.0,2.2,18.6,470.0,494.91,383.18
2018,3,31,10,45,139.0,370.5,2.25,18.9,478.0,491.44,379.29
2018,3,31,11,0,130.0,383.0,2.3,19.2,486.0,487.35,375.11
2018,3,31,11,15,163.0,393.5,2.4,19.4,525.5,515.3,395.94
2018,3,31,11,30,196.0,404.0,2.5,19.6,565.0,540.58,414.42
2018,3,31,11,45,242.5,394.5,2.6,19.8,595.5,561.37,429.91
2018,3,31,12,0,289.0,385.0,2.7,20.0,626.0,570.66,436.93
2018,3,31,12,15,446.5,329.0,2.75,20.0,701.0,616.14,472.25
2018,3,31,12,30,604.0,273.0,2.8,20.0,776.0,646.3,495.14
2018,3,31,12,45,660.5,242.0,2.9,20.05,787.0,622.72,477.4
2018,3,31,13,0,717.0,211.0,3.0,20.1,798.0,593.37,454.92
2018,3,31,13,15,693.5,215.0,3.05,20.0,774.0,545.14,417.16
2018,3,31,13,30,670.0,219.0,3.1,19.9,750.0,497.77,379.33
2018,3,31,13,45,613.0,234.5,3.2,19.8,709.0,446.45,338.08
2018,3,31,14,0,556.0,250.0,3.3,19.7,668.0,399.93,300.17
2018,3,31,14,15,524.0,249.0,3.35,19.5,630.0,353.38,261.79
2018,3,31,14,30,492.0,248.0,3.4,19.3,592.0,309.78,225.69
2018,3,31,14,45,532.5,219.5,3.4,19.1,574.0,265.41,186.72
2018,3,31,15,0,573.0,191.0,3.4,18.9,556.0,217.09,145.49
2018,3,31,15,15,560.0,180.0,3.4,18.9,516.5,171.31,112.09
2018,3,31,15,30,547.0,169.0,3.4,18.9,477.0,127.19,87.7
2018,3,31,15,45,448.5,172.5,3.45,18.3,410.5,111.41,90.9
2018,3,31,16,0,350.0,176.0,3.5,17.7,344.0,123.24,101.61
2018,3,31,16,15,298.0,161.5,3.45,17.2,293.5,114.63,94.67
2018,3,31,16,30,246.0,147.0,3.4,16.7,243.0,105.71,87.38
2018,3,31,16,45,287.0,124.0,3.4,16.25,220.5,91.5,75.29
2018,3,31,17,0,328.0,101.0,3.4,15.8,198.0,72.87,59.09
2018,3,31,17,15,277.5,85.0,3.35,15.2,156.0,62.53,49.95
2018,3,31,17,30,227.0,69.0,3.3,14.6,114.0,53.69,41.86
2018,3,31,17,45,153.5,52.0,3.25,14.0,78.5,40.97,30.08
2018,3,31,18,0,80.0,35.0,3.2,13.4,43.0,27.95,16.97
2018,3,31,18,15,49.0,21.0,3.2,13.1,25.0,17.3,0.0
2018,3,31,18,30,18.0,7.0,3.2,12.8,7.0,6.37,0.0
2018,3,31,18,45,9.0,3.5,3.2,12.5,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,1,5,45,27.0,5.0,3.25,10.75,5.5,0.0,0.0
2018,4,1,6,0,54.0,10.0,3.3,11.0,11.0,40.45,0.0
2018,4,1,6,15,171.5,25.5,3.4,11.45,42.0,167.47,35.1
2018,4,1,6,30,289.0,41.0,3.5,11.9,73.0,283.18,225.56
2018,4,1,6,45,291.5,55.0,3.6,12.35,102.0,309.59,257.33
2018,4,1,7,0,294.0,69.0,3.7,12.8,131.0,336.47,283.2
2018,4,1,7,15,270.0,92.5,3.65,13.15,161.5,339.34,286.66
2018,4,1,7,30,246.0,116.0,3.6,13.5,192.0,355.13,298.99
2018,4,1,7,45,268.0,135.5,3.55,13.9,232.0,400.36,335.3
2018,4,1,8,0,290.0,155.0,3.5,14.3,272.0,445.4,370.23
2018,4,1,8,15,312.0,173.5,3.45,14.7,314.5,488.68,402.85
2018,4,1,8,30,334.0,192.0,3.4,15.1,357.0,531.27,434.15
2018,4,1,8,45,351.0,209.5,3.4,15.55,398.0,567.15,459.57
2018,4,1,9,0,368.0,227.0,3.4,16.0,439.0,601.67,483.56
2018,4,1,9,15,383.0,242.0,3.4,16.35,477.0,629.86,502.64
2018,4,1,9,30,398.0,257.0,3.4,16.7,515.0,656.31,520.24
2018,4,1,9,45,413.0,268.5,3.4,17.05,549.5,692.29,544.41
2018,4,1,10,0,428.0,280.0,3.4,17.4,584.0,710.21,555.45
2018,4,1,10,15,444.0,286.0,3.5,17.6,613.0,721.0,562.27
2018,4,1,10,30,460.0,292.0,3.6,17.8,642.0,729.34,567.39
2018,4,1,10,45,472.0,297.0,3.7,18.05,665.5,730.62,567.3
2018,4,1,11,0,484.0,302.0,3.8,18.3,689.0,729.36,565.44
2018,4,1,11,15,489.0,307.5,3.9,18.45,705.0,720.21,557.99
2018,4,1,11,30,494.0,313.0,4.0,18.6,721.0,708.76,548.9
2018,4,1,11,45,531.0,300.5,4.1,18.7,742.5,703.21,544.97
2018,4,1,12,0,568.0,288.0,4.2,18.8,764.0,693.98,538.12
2018,4,1,12,15,641.0,254.5,4.35,18.85,791.5,688.27,534.67
2018,4,1,12,30,714.0,221.0,4.5,18.9,819.0,675.4,525.55
2018,4,1,12,45,717.0,216.5,4.6,18.95,811.5,637.26,495.96
2018,4,1,13,0,720.0,212.0,4.7,19.0,804.0,597.37,464.48
2018,4,1,13,15,725.0,203.5,4.85,18.95,790.0,553.67,429.66
2018,4,1,13,30,730.0,195.0,5.0,18.9,776.0,508.44,392.6
2018,4,1,13,45,763.0,173.5,5.15,18.8,764.5,463.5,354.51
2018,4,1,14,0,796.0,152.0,5.3,18.7,753.0,419.31,315.36
2018,4,1,14,15,843.5,126.5,5.4,18.55,740.5,368.59,269.33
2018,4,1,14,30,891.0,101.0,5.5,18.4,728.0,319.32,223.0
2018,4,1,14,45,879.0,99.0,5.6,18.25,690.0,263.82,173.68
2018,4,1,15,0,867.0,97.0,5.7,18.1,652.0,209.01,127.35
2018,4,1,15,15,850.0,95.0,5.7,18.1,608.5,146.13,80.43
2018,4,1,15,30,833.0,93.0,5.7,18.1,565.0,93.07,53.16
2018,4,1,15,45,792.0,92.5,5.9,17.5,510.5,65.52,51.62
2018,4,1,16,0,751.0,92.0,6.1,16.9,456.0,66.81,53.06
2018,4,1,16,15,707.0,88.0,6.05,16.45,401.0,59.39,46.81
2018,4,1,16,30,663.0,84.0,6.0,16.0,346.0,58.27,46.05
2018,4,1,16,45,637.0,77.5,6.0,15.55,300.0,55.35,43.65
2018,4,1,17,0,611.0,71.0,6.0,15.1,254.0,52.27,41.02
2018,4,1,17,15,549.0,64.5,5.95,14.6,205.0,48.9,38.0
2018,4,1,17,30,487.0,58.0,5.9,14.1,156.0,45.52,34.75
2018,4,1,17,45,378.0,48.0,5.85,13.6,110.5,38.8,28.28
2018,4,1,18,0,269.0,38.0,5.8,13.1,65.0,29.8,18.76
2018,4,1,18,15,157.0,23.5,5.8,12.9,37.0,18.69,0.0
2018,4,1,18,30,45.0,9.0,5.8,12.7,9.0,8.19,0.0
2018,4,1,18,45,22.5,4.5,5.75,12.5,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,4.95,11.4,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,5.0,11.6,12.0,38.04,0.0
2018,4,2,6,15,136.5,27.5,5.15,11.9,41.0,151.24,58.01
2018,4,2,6,30,225.0,44.0,5.3,12.2,70.0,245.53,197.35
2018,4,2,6,45,294.5,57.0,5.45,12.5,109.5,315.15,263.82
2018,4,2,7,0,364.0,70.0,5.6,12.8,149.0,390.3,330.9
2018,4,2,7,15,311.5,92.5,5.6,13.15,173.0,388.12,329.44
2018,4,2,7,30,259.0,115.0,5.6,13.5,197.0,364.38,308.94
2018,4,2,7,45,267.5,137.0,5.65,13.8,234.5,402.37,339.65
2018,4,2,8,0,276.0,159.0,5.7,14.1,272.0,439.23,368.46
2018,4,2,8,15,299.5,177.5,5.6,14.45,314.5,483.49,402.72
2018,4,2,8,30,323.0,196.0,5.5,14.8,357.0,527.16,435.71
2018,4,2,8,45,380.5,202.5,5.45,15.15,410.0,586.02,481.11
2018,4,2,9,0,438.0,209.0,5.4,15.5,463.0,662.85,538.85
2018,4,2,9,15,521.5,198.0,5.3,15.75,522.0,725.23,585.67
2018,4,2,9,30,605.0,187.0,5.2,16.0,581.0,793.24,635.47
2018,4,2,9,45,556.5,219.0,5.15,16.3,597.5,771.71,615.19
2018,4,2,10,0,508.0,251.0,5.1,16.6,614.0,753.81,598.11
2018,4,2,10,15,503.0,264.5,5.0,16.8,636.5,753.17,595.25
2018,4,2,10,30,498.0,278.0,4.9,17.0,659.0,750.07,590.59
2018,4,2,10,45,509.0,284.5,4.8,17.2,684.0,751.58,589.86
2018,4,2,11,0,520.0,291.0,4.7,17.4,709.0,750.42,587.17
2018,4,2,11,15,519.0,299.5,4.6,17.55,723.0,738.51,576.56
2018,4,2,11,30,518.0,308.0,4.5,17.7,737.0,724.38,564.43
2018,4,2,11,45,523.5,310.0,4.45,17.9,747.0,707.24,550.48
2018,4,2,12,0,529.0,312.0,4.4,18.1,757.0,687.93,534.89
2018,4,2,12,15,540.0,308.0,4.4,18.2,762.0,665.17,517.24
2018,4,2,12,30,551.0,304.0,4.4,18.3,767.0,640.21,497.72
2018,4,2,12,45,551.0,300.0,4.4,18.4,759.0,606.31,471.16
2018,4,2,13,0,551.0,296.0,4.4,18.5,751.0,571.29,443.37
2018,4,2,13,15,550.0,287.5,4.4,18.45,734.5,531.19,411.53
2018,4,2,13,30,549.0,279.0,4.4,18.4,718.0,490.49,378.56
2018,4,2,13,45,608.5,242.0,4.45,18.4,715.0,452.81,346.82
2018,4,2,14,0,668.0,205.0,4.5,18.4,712.0,409.21,308.89
2018,4,2,14,15,771.0,154.0,4.45,18.3,716.0,363.11,266.28
2018,4,2,14,30,874.0,103.0,4.4,18.2,720.0,318.14,222.27
2018,4,2,14,45,860.0,101.5,4.4,18.15,682.0,263.49,173.88
2018,4,2,15,0,846.0,100.0,4.4,18.1,644.0,201.81,122.17
2018,4,2,15,15,829.0,98.0,4.4,18.1,601.0,148.1,82.45
2018,4,2,15,30,812.0,96.0,4.4,18.1,558.0,96.22,55.23
2018,4,2,15,45,791.0,92.0,4.3,17.7,510.5,65.01,51.1
2018,4,2,16,0,770.0,88.0,4.2,17.3,463.0,63.8,50.32
2018,4,2,16,15,735.5,84.5,4.2,16.9,411.5,62.82,49.72
2018,4,2,16,30,701.0,81.0,4.2,16.5,360.0,56.21,44.13
2018,4,2,16,45,652.5,75.0,4.2,16.1,306.0,53.41,41.84
2018,4,2,17,0,604.0,69.0,4.2,15.7,252.0,50.51,39.37
2018,4,2,17,15,534.5,62.0,4.15,15.05,201.0,46.62,35.92
2018,4,2,17,30,465.0,55.0,4.1,14.4,150.0,42.65,32.21
2018,4,2,17,45,364.5,47.0,4.05,13.75,108.0,37.68,27.34
2018,4,2,18,0,264.0,39.0,4.0,13.1,66.0,30.54,19.63
2018,4,2,18,15,154.5,24.0,3.9,12.75,37.5,19.06,0.0
2018,4,2,18,30,45.0,9.0,3.8,12.4,9.0,8.19,0.0
2018,4,2,18,45,22.5,4.5,3.65,12.1,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,5,45,34.0,8.5,2.45,9.7,9.0,0.0,0.0
2018,4,3,6,0,68.0,17.0,2.4,10.0,18.0,55.41,0.0
2018,4,3,6,15,182.0,32.0,2.45,10.45,50.0,189.5,97.41
2018,4,3,6,30,296.0,47.0,2.5,10.9,82.0,297.7,240.97
2018,4,3,6,45,336.0,58.5,2.55,11.35,117.5,347.23,289.62
2018,4,3,7,0,376.0,70.0,2.6,11.8,153.0,400.05,336.66
2018,4,3,7,15,310.0,95.0,2.6,12.15,175.5,391.03,329.14
2018,4,3,7,30,244.0,120.0,2.6,12.5,198.0,359.64,302.35
2018,4,3,7,45,269.0,139.5,2.6,12.9,239.5,407.38,340.68
2018,4,3,8,0,294.0,159.0,2.6,13.3,281.0,455.07,377.47
2018,4,3,8,15,314.0,178.0,2.6,13.7,323.0,497.37,408.96
2018,4,3,8,30,334.0,197.0,2.6,14.1,365.0,538.86,439.11
2018,4,3,8,45,358.5,212.5,2.6,14.5,408.5,579.08,467.86
2018,4,3,9,0,383.0,228.0,2.6,14.9,452.0,618.19,495.23
