Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,45,497.5,334.5,3.35,17.7,768.5,719.59,554.15
2018,4,13,12,0,498.0,338.0,3.3,17.9,775.0,698.11,537.36
2018,4,13,12,15,499.0,337.0,3.35,18.05,774.5,671.45,517.3
2018,4,13,12,30,500.0,336.0,3.4,18.2,774.0,643.4,496.0
2018,4,13,12,45,507.0,329.0,3.4,18.3,769.0,613.04,472.78
2018,4,13,13,0,514.0,322.0,3.4,18.4,764.0,581.24,448.09
2018,4,13,13,15,523.0,310.5,3.45,18.45,753.0,545.66,420.35
2018,4,13,13,30,532.0,299.0,3.5,18.5,742.0,508.76,390.92
2018,4,13,13,45,603.0,257.0,3.5,18.6,745.0,474.2,362.15
2018,4,13,14,0,674.0,215.0,3.5,18.7,748.0,433.34,326.93
2018,4,13,14,15,763.5,167.5,3.5,18.65,749.0,387.72,286.02
2018,4,13,14,30,853.0,120.0,3.5,18.6,750.0,338.18,239.85
2018,4,13,14,45,839.5,118.0,3.5,18.55,711.5,283.64,191.73
2018,4,13,15,0,826.0,116.0,3.5,18.5,673.0,230.17,145.8
2018,4,13,15,15,785.5,119.5,3.5,18.5,621.5,178.68,106.34
2018,4,13,15,30,745.0,123.0,3.5,18.5,570.0,123.98,71.66
2018,4,13,15,45,747.5,113.0,3.55,18.2,531.0,72.21,57.06
2018,4,13,16,0,750.0,103.0,3.6,17.9,492.0,66.2,52.15
2018,4,13,16,15,723.0,98.0,3.6,17.55,441.5,64.87,51.26
2018,4,13,16,30,696.0,93.0,3.6,17.2,391.0,63.45,50.26
2018,4,13,16,45,650.5,86.5,3.6,16.85,336.5,60.67,48.04
2018,4,13,17,0,605.0,80.0,3.6,16.5,282.0,57.76,45.63
2018,4,13,17,15,537.5,71.5,3.6,15.85,228.0,52.99,41.52
2018,4,13,17,30,470.0,63.0,3.6,15.2,174.0,48.03,37.07
2018,4,13,17,45,402.5,54.5,3.6,14.6,132.5,42.91,32.25
2018,4,13,18,0,335.0,46.0,3.6,14.0,91.0,35.69,25.24
2018,4,13,18,15,218.5,32.0,3.5,13.65,56.5,25.15,13.15
2018,4,13,18,30,102.0,18.0,3.4,13.3,22.0,16.37,0.0
2018,4,13,18,45,51.0,9.0,3.3,12.9,11.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,14,5,15,8.0,2.5,2.35,10.1,2.0,0.0,0.0
2018,4,14,5,30,16.0,5.0,2.3,10.5,4.0,0.0,0.0
2018,4,14,5,45,97.0,17.5,2.3,10.9,23.5,72.35,0.0
2018,4,14,6,0,178.0,30.0,2.3,11.3,43.0,183.46,101.56
2018,4,14,6,15,289.5,42.5,2.35,11.75,83.5,284.76,230.42
2018,4,14,6,30,401.0,55.0,2.4,12.2,124.0,388.79,323.07
2018,4,14,6,45,378.0,70.5,2.4,12.65,153.5,402.66,337.26
2018,4,14,7,0,355.0,86.0,2.4,13.1,183.0,415.17,348.24
2018,4,14,7,15,324.0,111.0,2.4,13.55,213.5,430.81,359.64
2018,4,14,7,30,293.0,136.0,2.4,14.0,244.0,425.31,353.55
2018,4,14,7,45,303.5,157.0,2.35,14.4,283.5,464.33,382.85
2018,4,14,8,0,314.0,178.0,2.3,14.8,323.0,502.3,410.24
2018,4,14,8,15,333.5,196.5,2.2,15.3,366.0,544.13,439.8
2018,4,14,8,30,353.0,215.0,2.1,15.8,409.0,585.04,467.84
2018,4,14,8,45,371.0,231.5,2.0,16.25,451.0,620.96,491.59
2018,4,14,9,0,389.0,248.0,1.9,16.7,493.0,655.47,513.81
2018,4,14,9,15,409.5,259.5,1.8,17.15,532.5,701.92,543.83
2018,4,14,9,30,430.0,271.0,1.7,17.6,572.0,729.37,560.02
2018,4,14,9,45,448.5,278.0,1.65,18.0,606.0,747.99,570.55
2018,4,14,10,0,467.0,285.0,1.6,18.4,640.0,764.3,579.47
2018,4,14,10,15,483.5,291.0,1.65,18.65,671.0,775.22,585.91
2018,4,14,10,30,500.0,297.0,1.7,18.9,702.0,783.53,590.63
2018,4,14,10,45,519.5,300.5,1.7,19.15,731.0,789.3,593.32
2018,4,14,11,0,539.0,304.0,1.7,19.4,760.0,792.14,594.05
2018,4,14,11,15,541.5,310.5,1.8,19.5,775.5,780.26,585.69
2018,4,14,11,30,544.0,317.0,1.9,19.6,791.0,766.0,575.77
2018,4,14,11,45,537.5,323.0,1.95,19.75,794.0,741.85,558.32
2018,4,14,12,0,531.0,329.0,2.0,19.9,797.0,716.12,539.7
2018,4,14,12,15,532.5,328.0,2.15,19.95,796.5,688.79,520.79
2018,4,14,12,30,534.0,327.0,2.3,20.0,796.0,659.95,500.36
2018,4,14,12,45,542.0,319.5,2.4,20.05,791.5,628.57,477.55
2018,4,14,13,0,550.0,312.0,2.5,20.1,787.0,595.63,453.03
2018,4,14,13,15,554.0,302.0,2.65,20.05,772.5,556.99,424.07
2018,4,14,13,30,558.0,292.0,2.8,20.0,758.0,517.41,393.54
2018,4,14,13,45,619.0,252.5,2.95,19.95,755.5,478.99,362.83
2018,4,14,14,0,680.0,213.0,3.1,19.9,753.0,435.45,326.49
2018,4,14,14,15,783.0,159.5,3.2,19.75,757.5,395.27,290.0
2018,4,14,14,30,886.0,106.0,3.3,19.6,762.0,345.72,243.87
2018,4,14,14,45,874.5,104.0,3.4,19.5,724.0,290.76,195.48
2018,4,14,15,0,863.0,102.0,3.5,19.4,686.0,236.5,148.86
2018,4,14,15,15,847.5,99.5,3.5,19.4,642.5,173.69,99.18
2018,4,14,15,30,832.0,97.0,3.5,19.4,599.0,120.63,65.24
2018,4,14,15,45,810.0,94.5,3.75,18.9,550.5,69.37,54.46
2018,4,14,16,0,788.0,92.0,4.0,18.4,502.0,65.38,51.33
2018,4,14,16,15,757.0,89.5,4.05,17.95,451.0,65.31,51.55
2018,4,14,16,30,726.0,87.0,4.1,17.5,400.0,59.24,46.5
2018,4,14,16,45,682.0,82.0,4.15,17.1,346.0,57.39,45.1
2018,4,14,17,0,638.0,77.0,4.2,16.7,292.0,55.48,43.58
2018,4,14,17,15,578.0,71.0,4.15,16.15,240.0,52.65,41.18
2018,4,14,17,30,518.0,65.0,4.1,15.6,188.0,49.81,38.59
2018,4,14,17,45,427.0,56.5,4.05,15.1,141.0,44.64,33.72
2018,4,14,18,0,336.0,48.0,4.0,14.6,94.0,37.2,26.54
2018,4,14,18,15,219.5,34.0,3.95,14.35,59.0,26.71,14.77
2018,4,14,18,30,103.0,20.0,3.9,14.1,24.0,18.19,0.0
2018,4,14,18,45,51.5,10.0,3.8,13.85,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,15,5,15,0.5,0.5,2.4,11.2,0.5,0.0,0.0
2018,4,15,5,30,1.0,1.0,2.5,11.4,1.0,0.0,0.0
2018,4,15,5,45,1.0,6.0,2.65,11.6,6.0,6.04,0.0
2018,4,15,6,0,1.0,11.0,2.8,11.8,11.0,10.29,0.99
2018,4,15,6,15,154.0,32.5,2.9,12.1,59.5,176.13,142.71
2018,4,15,6,30,307.0,54.0,3.0,12.4,108.0,319.63,267.47
2018,4,15,6,45,238.0,55.0,3.15,12.7,105.5,275.33,232.78
2018,4,15,7,0,169.0,56.0,3.3,13.0,103.0,209.33,177.79
2018,4,15,7,15,87.0,75.0,3.35,13.3,99.5,157.15,131.57
2018,4,15,7,30,5.0,94.0,3.4,13.6,96.0,90.65,72.02
2018,4,15,7,45,49.0,134.5,3.5,13.9,157.0,182.34,150.42
2018,4,15,8,0,93.0,175.0,3.6,14.2,218.0,268.09,221.59
2018,4,15,8,15,96.0,201.0,3.7,14.45,250.0,299.35,245.75
2018,4,15,8,30,99.0,227.0,3.8,14.7,282.0,329.83,269.09
2018,4,15,8,45,76.0,242.5,3.9,14.95,287.0,322.7,261.36
2018,4,15,9,0,53.0,258.0,4.0,15.2,292.0,314.79,253.19
2018,4,15,9,15,69.5,283.5,4.1,15.3,331.0,355.16,284.89
2018,4,15,9,30,86.0,309.0,4.2,15.4,370.0,394.8,315.54
2018,4,15,9,45,102.5,331.5,4.3,15.55,407.5,430.21,342.56
2018,4,15,10,0,119.0,354.0,4.4,15.7,445.0,480.26,380.41
2018,4,15,10,15,244.5,345.5,4.5,15.8,541.5,596.07,471.2
2018,4,15,10,30,370.0,337.0,4.6,15.9,638.0,692.6,545.26
2018,4,15,10,45,428.5,332.0,4.65,15.95,689.5,739.1,579.36
2018,4,15,11,0,487.0,327.0,4.7,16.0,741.0,769.48,601.86
2018,4,15,11,15,454.5,345.5,4.8,16.0,737.0,739.65,578.64
2018,4,15,11,30,422.0,364.0,4.9,16.0,733.0,708.96,555.02
2018,4,15,11,45,425.5,365.5,5.0,16.0,739.5,691.51,542.02
2018,4,15,12,0,429.0,367.0,5.1,16.0,746.0,672.35,527.56
2018,4,15,12,15,420.5,370.5,5.25,15.95,741.5,644.56,506.54
2018,4,15,12,30,412.0,374.0,5.4,15.9,737.0,616.15,484.81
2018,4,15,12,45,361.0,387.0,5.55,15.8,703.0,568.37,447.58
2018,4,15,13,0,310.0,400.0,5.7,15.7,669.0,524.44,413.06
2018,4,15,13,15,252.0,404.0,5.85,15.5,619.5,473.02,372.78
2018,4,15,13,30,194.0,408.0,6.0,15.3,570.0,431.38,339.96
2018,4,15,13,45,177.0,394.5,6.1,15.1,539.0,397.08,312.92
2018,4,15,14,0,160.0,381.0,6.2,14.9,508.0,364.66,287.18
2018,4,15,14,15,108.0,334.0,6.3,14.7,418.5,298.81,235.58
2018,4,15,14,30,56.0,287.0,6.4,14.5,329.0,247.25,195.56
2018,4,15,14,45,29.5,228.0,6.5,14.25,250.0,192.2,152.14
2018,4,15,15,0,3.0,169.0,6.6,14.0,171.0,145.83,115.67
2018,4,15,15,15,76.0,190.0,6.6,14.0,236.0,154.79,120.11
2018,4,15,15,30,149.0,211.0,6.6,14.0,301.0,165.93,127.76
2018,4,15,15,45,260.5,200.0,6.55,13.6,342.5,137.07,114.76
2018,4,15,16,0,372.0,189.0,6.5,13.2,384.0,130.35,109.45
2018,4,15,16,15,401.0,166.0,6.4,12.95,357.0,109.55,91.64
2018,4,15,16,30,430.0,143.0,6.3,12.7,330.0,97.0,80.93
2018,4,15,16,45,375.0,131.0,6.15,12.5,279.0,90.68,75.62
2018,4,15,17,0,320.0,119.0,6.0,12.3,228.0,88.43,73.82
2018,4,15,17,15,268.5,103.0,5.85,12.0,183.5,77.58,64.21
2018,4,15,17,30,217.0,87.0,5.7,11.7,139.0,66.37,54.05
2018,4,15,17,45,170.0,69.0,5.5,11.45,103.5,53.44,42.08
2018,4,15,18,0,123.0,51.0,5.3,11.2,68.0,40.11,29.53
2018,4,15,18,15,72.5,33.0,5.2,11.05,42.0,26.4,15.2
2018,4,15,18,30,22.0,15.0,5.1,10.9,16.0,13.64,0.0
2018,4,15,18,45,11.0,7.5,4.95,10.75,8.0,6.82,0.0
2018,4,15,19,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.05,9.75,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.1,9.9,1.0,0.0,0.0
2018,4,16,5,45,0.0,5.5,3.2,10.1,5.5,5.0,0.0
2018,4,16,6,0,0.0,10.0,3.3,10.3,10.0,8.78,0.45
2018,4,16,6,15,0.0,13.5,3.45,10.4,13.5,11.86,4.3
2018,4,16,6,30,0.0,17.0,3.6,10.5,17.0,14.94,7.19
2018,4,16,6,45,0.0,13.5,3.75,10.6,13.5,11.86,4.65
2018,4,16,7,0,0.0,10.0,3.9,10.7,10.0,8.78,2.0
2018,4,16,7,15,2.0,33.5,4.0,10.75,34.5,31.15,21.56
2018,4,16,7,30,4.0,57.0,4.1,10.8,59.0,53.72,41.13
2018,4,16,7,45,59.5,120.0,4.2,10.8,148.0,173.87,145.71
2018,4,16,8,0,115.0,183.0,4.3,10.8,237.0,314.11,263.33
2018,4,16,8,15,243.5,197.5,4.35,10.85,328.5,464.17,387.6
2018,4,16,8,30,372.0,212.0,4.4,10.9,420.0,600.11,496.37
2018,4,16,8,45,300.0,221.5,4.5,10.9,398.0,543.49,448.47
2018,4,16,9,0,228.0,231.0,4.6,10.9,376.0,484.27,399.0
2018,4,16,9,15,245.5,273.0,4.6,10.95,438.5,545.53,445.95
2018,4,16,9,30,263.0,315.0,4.6,11.0,501.0,604.27,489.72
2018,4,16,9,45,325.5,317.0,4.65,11.05,559.0,659.16,532.16
2018,4,16,10,0,388.0,319.0,4.7,11.1,617.0,712.27,572.68
2018,4,16,10,15,430.0,316.5,4.7,11.1,658.0,752.84,602.54
2018,4,16,10,30,472.0,314.0,4.7,11.1,699.0,776.52,619.95
2018,4,16,10,45,331.0,272.0,4.7,11.15,545.5,592.64,478.22
2018,4,16,11,0,190.0,230.0,4.7,11.2,392.0,401.02,326.45
2018,4,16,11,15,104.0,198.5,4.7,11.2,287.5,280.45,228.16
2018,4,16,11,30,18.0,167.0,4.7,11.2,183.0,168.0,134.12
2018,4,16,11,45,84.0,280.5,4.7,11.2,355.0,329.6,266.18
2018,4,16,12,0,150.0,394.0,4.7,11.2,527.0,475.47,380.86
2018,4,16,12,15,253.0,387.0,4.7,11.2,611.0,535.14,428.22
2018,4,16,12,30,356.0,380.0,4.7,11.2,695.0,582.42,465.28
2018,4,16,12,45,338.0,362.5,4.75,11.2,659.0,533.72,426.97
2018,4,16,13,0,320.0,345.0,4.8,11.2,623.0,486.57,389.78
2018,4,16,13,15,321.0,334.0,4.85,11.2,608.5,456.88,365.81
2018,4,16,13,30,322.0,323.0,4.9,11.2,594.0,426.98,341.21
2018,4,16,13,45,533.0,253.0,4.95,11.2,685.5,443.71,352.16
2018,4,16,14,0,744.0,183.0,5.0,11.2,777.0,440.93,344.33
2018,4,16,14,15,820.0,142.5,5.1,11.2,773.5,398.09,303.74
2018,4,16,14,30,896.0,102.0,5.2,11.2,770.0,349.34,256.48
2018,4,16,14,45,888.0,98.5,5.3,11.2,732.5,293.73,205.14
2018,4,16,15,0,880.0,95.0,5.4,11.2,695.0,238.47,155.34
2018,4,16,15,15,836.0,102.0,5.4,11.2,643.0,177.72,106.29
2018,4,16,15,30,792.0,109.0,5.4,11.2,591.0,130.05,75.69
2018,4,16,15,45,713.0,119.5,5.5,11.15,527.5,81.2,57.69
2018,4,16,16,0,634.0,130.0,5.6,11.1,464.0,83.22,68.68
2018,4,16,16,15,653.5,109.5,5.55,11.0,423.5,71.92,58.87
2018,4,16,16,30,673.0,89.0,5.5,10.9,383.0,60.0,48.42
2018,4,16,16,45,668.0,79.0,5.45,10.8,339.5,54.84,43.96
2018,4,16,17,0,663.0,69.0,5.4,10.7,296.0,49.29,39.06
2018,4,16,17,15,625.5,63.0,5.2,10.5,248.0,46.27,36.37
2018,4,16,17,30,588.0,57.0,5.0,10.3,200.0,43.13,33.44
2018,4,16,17,45,499.5,50.0,4.85,10.1,151.0,38.88,29.32
2018,4,16,18,0,411.0,43.0,4.7,9.9,102.0,34.61,24.92
2018,4,16,18,15,273.5,31.5,4.55,9.7,64.0,25.99,15.34
2018,4,16,18,30,136.0,20.0,4.4,9.5,26.0,15.89,0.0
2018,4,16,18,45,68.0,10.0,4.3,9.35,13.0,9.1,0.0
2018,4,16,19,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.8,8.75,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.5,2.35,7.4,3.0,0.0,0.0
2018,4,17,5,30,35.0,7.0,2.3,7.7,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.0,2.25,8.05,30.0,100.58,0.0
2018,4,17,6,0,244.0,33.0,2.2,8.4,54.0,237.01,169.58
2018,4,17,6,15,353.5,44.0,2.2,8.7,97.5,331.43,274.28
2018,4,17,6,30,463.0,55.0,2.2,9.0,141.0,437.46,367.84
2018,4,17,6,45,425.5,71.5,2.2,9.35,170.0,441.92,373.96
2018,4,17,7,0,388.0,88.0,2.2,9.7,199.0,445.93,377.67
2018,4,17,7,15,358.5,112.5,2.15,10.1,231.0,462.92,389.91
2018,4,17,7,30,329.0,137.0,2.1,10.5,263.0,458.22,384.2
2018,4,17,7,45,349.0,155.5,2.05,10.9,306.0,503.3,418.32
2018,4,17,8,0,369.0,174.0,2.0,11.3,349.0,547.79,450.65
2018,4,17,8,15,388.5,190.5,1.95,11.65,392.5,606.87,492.86
2018,4,17,8,30,408.0,207.0,1.9,12.0,436.0,646.56,519.78
2018,4,17,8,45,427.5,220.5,1.8,12.4,478.5,681.37,542.33
2018,4,17,9,0,447.0,234.0,1.7,12.8,521.0,714.5,563.16
2018,4,17,9,15,470.0,241.5,1.6,13.15,560.5,742.43,580.18
2018,4,17,9,30,493.0,249.0,1.5,13.5,600.0,768.34,595.45
2018,4,17,9,45,506.0,259.0,1.35,13.8,634.5,785.09,603.37
2018,4,17,10,0,519.0,269.0,1.2,14.1,669.0,799.31,609.38
2018,4,17,10,15,524.0,281.0,1.1,14.35,697.5,805.41,610.26
2018,4,17,10,30,529.0,293.0,1.0,14.6,726.0,808.83,609.39
2018,4,17,10,45,530.5,303.5,0.85,14.85,747.5,804.86,602.79
2018,4,17,11,0,532.0,314.0,0.7,15.1,769.0,798.33,594.53
2018,4,17,11,15,532.5,321.0,0.7,15.3,783.0,785.13,584.45
2018,4,17,11,30,533.0,328.0,0.7,15.5,797.0,769.67,572.95
2018,4,17,11,45,610.5,290.5,0.65,15.65,831.0,773.37,575.64
2018,4,17,12,0,688.0,253.0,0.6,15.8,865.0,771.79,574.19
2018,4,17,12,15,744.0,222.5,0.7,15.95,883.5,753.68,563.35
2018,4,17,12,30,800.0,192.0,0.8,16.1,902.0,729.15,547.74
2018,4,17,12,45,805.0,186.0,0.9,16.2,894.0,689.03,519.88
2018,4,17,13,0,810.0,180.0,1.0,16.3,886.0,646.92,489.77
2018,4,17,13,15,818.0,171.0,1.15,16.35,872.0,602.15,457.16
2018,4,17,13,30,826.0,162.0,1.3,16.4,858.0,555.4,421.63
2018,4,17,13,45,839.5,149.5,1.4,16.4,839.5,506.53,382.75
2018,4,17,14,0,853.0,137.0,1.5,16.4,821.0,455.44,340.57
2018,4,17,14,15,864.0,128.0,1.75,16.35,797.5,404.05,296.97
2018,4,17,14,30,875.0,119.0,2.0,16.3,774.0,357.18,255.13
2018,4,17,14,45,862.5,116.0,2.25,16.2,734.5,294.72,201.21
2018,4,17,15,0,850.0,113.0,2.5,16.1,695.0,239.55,153.63
2018,4,17,15,15,834.5,111.5,2.5,16.1,652.5,186.25,110.66
2018,4,17,15,30,819.0,110.0,2.5,16.1,610.0,134.67,76.33
2018,4,17,15,45,798.0,106.0,2.95,15.8,561.5,83.09,56.15
2018,4,17,16,0,777.0,102.0,3.4,15.5,513.0,72.3,57.94
2018,4,17,16,15,747.0,98.0,3.5,15.25,461.0,64.54,51.4
2018,4,17,16,30,717.0,94.0,3.6,15.0,409.0,63.79,50.98
2018,4,17,16,45,675.0,89.0,3.75,14.7,355.5,62.19,49.77
2018,4,17,17,0,633.0,84.0,3.9,14.4,302.0,60.54,48.48
2018,4,17,17,15,574.5,77.0,3.95,13.85,249.5,57.14,45.58
2018,4,17,17,30,516.0,70.0,4.0,13.3,197.0,53.66,42.44
2018,4,17,17,45,428.0,60.5,4.05,12.75,149.0,47.78,36.93
2018,4,17,18,0,340.0,51.0,4.1,12.2,101.0,39.4,28.91
2018,4,17,18,15,226.0,36.5,4.05,11.9,64.0,28.58,17.57
2018,4,17,18,30,112.0,22.0,4.0,11.6,27.0,17.46,0.0
2018,4,17,18,45,56.0,11.0,3.95,11.25,13.5,10.01,0.0
2018,4,17,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.0,9.45,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.0,9.6,2.0,1.82,0.0
2018,4,18,5,45,0.0,9.0,1.95,9.75,9.0,8.19,0.0
2018,4,18,6,0,0.0,16.0,1.9,9.9,16.0,14.07,5.02
2018,4,18,6,15,0.0,26.0,1.9,10.15,26.0,22.9,13.72
2018,4,18,6,30,0.0,36.0,1.9,10.4,36.0,31.74,21.71
2018,4,18,6,45,0.0,50.5,1.85,10.65,50.5,44.59,33.04
2018,4,18,7,0,0.0,65.0,1.8,10.9,65.0,58.38,45.04
2018,4,18,7,15,3.5,90.0,1.8,11.05,91.5,86.54,69.31
2018,4,18,7,30,7.0,115.0,1.8,11.2,118.0,114.76,93.23
2018,4,18,7,45,13.0,137.0,1.75,11.35,143.0,141.75,115.79
2018,4,18,8,0,19.0,159.0,1.7,11.5,168.0,168.73,137.98
2018,4,18,8,15,21.5,174.5,1.7,11.7,186.0,185.42,151.2
2018,4,18,8,30,24.0,190.0,1.7,11.9,204.0,202.1,164.28
2018,4,18,8,45,29.0,220.0,1.7,12.1,238.0,251.73,203.82
2018,4,18,9,0,34.0,250.0,1.7,12.3,272.0,286.99,231.07
2018,4,18,9,15,74.5,281.5,1.75,12.55,333.5,357.22,286.78
2018,4,18,9,30,115.0,313.0,1.8,12.8,395.0,443.68,353.17
2018,4,18,9,45,143.0,338.5,1.85,13.0,445.5,492.81,389.56
2018,4,18,10,0,171.0,364.0,1.9,13.2,496.0,540.29,424.37
2018,4,18,10,15,125.5,371.5,2.0,13.35,470.5,497.9,390.42
2018,4,18,10,30,80.0,379.0,2.1,13.5,445.0,442.21,346.92
2018,4,18,10,45,82.0,393.0,2.2,13.65,462.0,452.06,354.23
2018,4,18,11,0,84.0,407.0,2.3,13.8,479.0,461.13,360.6
2018,4,18,11,15,75.0,406.5,2.4,13.95,471.5,445.9,348.5
2018,4,18,11,30,66.0,406.0,2.5,14.1,464.0,431.01,336.79
2018,4,18,11,45,49.0,380.0,2.65,14.25,423.5,386.6,302.66
2018,4,18,12,0,32.0,354.0,2.8,14.4,383.0,344.22,269.86
2018,4,18,12,15,33.0,357.0,2.85,14.5,386.5,342.68,268.72
2018,4,18,12,30,34.0,360.0,2.9,14.6,390.0,340.83,267.2
2018,4,18,12,45,91.0,381.5,3.0,14.7,461.0,390.67,306.46
2018,4,18,13,0,148.0,403.0,3.1,14.8,532.0,432.49,338.56
2018,4,18,13,15,274.5,380.0,3.15,14.85,614.0,468.12,366.05
2018,4,18,13,30,401.0,357.0,3.2,14.9,696.0,494.7,385.11
2018,4,18,13,45,345.0,355.5,3.2,14.95,641.0,440.82,342.36
2018,4,18,14,0,289.0,354.0,3.2,15.0,586.0,392.18,303.93
2018,4,18,14,15,369.0,308.0,3.2,14.9,592.5,366.27,281.06
2018,4,18,14,30,449.0,262.0,3.2,14.8,599.0,325.06,244.5
2018,4,18,14,45,633.0,192.0,3.2,14.75,641.0,289.29,206.97
2018,4,18,15,0,817.0,122.0,3.2,14.7,683.0,241.67,157.96
2018,4,18,15,15,845.0,105.5,3.2,14.7,653.5,185.15,109.98
2018,4,18,15,30,873.0,89.0,3.2,14.7,624.0,135.15,74.75
2018,4,18,15,45,857.5,85.5,3.15,14.4,576.5,81.51,53.13
2018,4,18,16,0,842.0,82.0,3.1,14.1,529.0,58.27,45.93
2018,4,18,16,15,816.5,78.0,3.05,13.85,476.5,56.78,44.84
2018,4,18,16,30,791.0,74.0,3.0,13.6,424.0,55.2,43.65
2018,4,18,16,45,709.5,77.5,2.95,13.35,361.5,53.83,42.61
2018,4,18,17,0,628.0,81.0,2.9,13.1,299.0,58.02,46.49
2018,4,18,17,15,562.5,73.0,2.75,12.6,244.0,53.67,42.71
2018,4,18,17,30,497.0,65.0,2.6,12.1,189.0,49.15,38.63
2018,4,18,17,45,382.0,57.5,2.5,11.55,139.5,44.76,34.47
2018,4,18,18,0,267.0,50.0,2.4,11.0,90.0,38.37,28.24
2018,4,18,18,15,166.0,35.0,2.35,10.65,56.5,27.24,16.86
2018,4,18,18,30,65.0,20.0,2.3,10.3,23.0,16.26,0.0
2018,4,18,18,45,32.5,10.0,2.3,9.95,11.5,9.1,0.0
2018,4,18,19,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,5,15,29.0,4.0,2.5,8.4,4.0,0.0,0.0
2018,4,19,5,30,58.0,8.0,2.6,8.9,8.0,39.45,0.0
2018,4,19,5,45,184.5,20.5,2.7,9.45,35.0,154.42,0.0
2018,4,19,6,0,311.0,33.0,2.8,10.0,62.0,278.79,211.76
2018,4,19,6,15,414.0,42.0,2.95,10.45,106.5,373.16,309.23
2018,4,19,6,30,517.0,51.0,3.1,10.9,151.0,474.48,398.04
2018,4,19,6,45,461.5,69.5,3.25,11.4,179.0,473.33,399.5
2018,4,19,7,0,406.0,88.0,3.4,11.9,207.0,461.65,390.23
2018,4,19,7,15,367.0,114.5,3.5,12.3,238.0,473.86,398.63
2018,4,19,7,30,328.0,141.0,3.6,12.7,269.0,463.55,388.39
2018,4,19,7,45,348.0,159.0,3.65,13.1,312.0,507.94,422.45
2018,4,19,8,0,368.0,177.0,3.7,13.5,355.0,551.77,455.0
2018,4,19,8,15,388.0,194.0,3.75,13.85,399.0,611.96,499.11
2018,4,19,8,30,408.0,211.0,3.8,14.2,443.0,652.67,527.86
2018,4,19,8,45,427.5,224.5,3.8,14.55,485.5,687.46,551.75
2018,4,19,9,0,447.0,238.0,3.8,14.9,528.0,720.56,574.1
2018,4,19,9,15,471.0,245.0,3.8,15.15,567.5,748.92,593.2
2018,4,19,9,30,495.0,252.0,3.8,15.4,607.0,775.24,610.68
2018,4,19,9,45,580.5,231.0,3.75,15.7,667.5,833.23,652.24
2018,4,19,10,0,666.0,210.0,3.7,16.0,728.0,884.5,687.62
2018,4,19,10,15,617.0,245.0,3.7,16.2,738.5,861.69,668.13
2018,4,19,10,30,568.0,280.0,3.7,16.4,749.0,833.49,645.15
2018,4,19,10,45,562.0,293.5,3.7,16.6,767.5,825.26,637.67
2018,4,19,11,0,556.0,307.0,3.7,16.8,786.0,814.53,628.36
2018,4,19,11,15,542.5,321.0,3.85,16.9,794.5,795.41,613.92
2018,4,19,11,30,529.0,335.0,4.0,17.0,803.0,774.4,598.12
2018,4,19,11,45,529.0,338.0,4.1,17.15,809.0,752.74,581.9
2018,4,19,12,0,529.0,341.0,4.2,17.3,815.0,729.25,564.23
2018,4,19,12,15,530.5,339.5,4.35,17.3,814.0,701.34,543.88
2018,4,19,12,30,532.0,338.0,4.5,17.3,813.0,671.97,522.21
2018,4,19,12,45,533.0,332.5,4.65,17.35,804.0,637.69,496.42
2018,4,19,13,0,534.0,327.0,4.8,17.4,795.0,602.42,469.35
2018,4,19,13,15,532.0,318.5,4.85,17.4,777.0,562.25,437.81
2018,4,19,13,30,530.0,310.0,4.9,17.4,759.0,521.71,405.35
2018,4,19,13,45,591.5,268.5,5.0,17.4,756.5,483.95,374.34
2018,4,19,14,0,653.0,227.0,5.1,17.4,754.0,441.23,337.86
2018,4,19,14,15,775.5,166.0,5.1,17.35,767.5,405.03,303.47
2018,4,19,14,30,898.0,105.0,5.1,17.3,781.0,357.5,257.58
2018,4,19,14,45,886.0,103.5,5.1,17.2,742.5,302.31,207.93
2018,4,19,15,0,874.0,102.0,5.1,17.1,704.0,247.87,159.94
2018,4,19,15,15,859.0,99.5,5.1,17.1,660.5,193.26,115.22
2018,4,19,15,30,844.0,97.0,5.1,17.1,617.0,131.12,71.43
2018,4,19,15,45,821.0,94.5,5.0,16.85,567.5,79.24,49.77
2018,4,19,16,0,798.0,92.0,4.9,16.6,518.0,64.88,51.22
2018,4,19,16,15,768.0,89.5,4.8,16.3,466.5,64.79,51.39
2018,4,19,16,30,738.0,87.0,4.7,16.0,415.0,58.75,46.32
2018,4,19,16,45,697.0,82.5,4.65,15.7,361.5,57.27,45.22
2018,4,19,17,0,656.0,78.0,4.6,15.4,308.0,55.75,44.04
2018,4,19,17,15,598.5,73.0,4.45,14.8,256.0,53.74,42.38
2018,4,19,17,30,541.0,68.0,4.3,14.2,204.0,51.76,40.62
2018,4,19,17,45,453.5,59.5,4.2,13.65,155.0,46.66,35.85
2018,4,19,18,0,366.0,51.0,4.1,13.1,106.0,41.49,30.73
2018,4,19,18,15,247.5,37.0,3.95,12.7,68.0,28.93,18.29
2018,4,19,18,30,129.0,23.0,3.8,12.3,30.0,18.22,0.0
2018,4,19,18,45,64.5,11.5,3.6,11.95,15.0,10.46,0.0
2018,4,19,19,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,20,5,15,23.5,4.5,2.15,10.1,4.5,0.0,0.0
2018,4,20,5,30,47.0,9.0,2.1,10.5,9.0,34.37,0.0
2018,4,20,5,45,157.5,23.0,2.05,10.95,36.0,147.06,0.0
2018,4,20,6,0,268.0,37.0,2.0,11.4,63.0,259.4,199.02
2018,4,20,6,15,323.5,48.0,2.0,11.85,98.5,317.49,261.55
2018,4,20,6,30,379.0,59.0,2.0,12.3,134.0,381.21,318.45
2018,4,20,6,45,336.5,81.5,2.0,12.75,162.5,390.52,327.01
2018,4,20,7,0,294.0,104.0,2.0,13.2,191.0,377.69,316.46
2018,4,20,7,15,301.0,124.5,2.0,13.7,228.5,415.44,346.06
2018,4,20,7,30,308.0,145.0,2.0,14.2,266.0,452.15,373.45
2018,4,20,7,45,324.0,164.5,1.95,14.75,308.0,494.37,404.21
2018,4,20,8,0,340.0,184.0,1.9,15.3,350.0,535.83,433.43
2018,4,20,8,15,361.0,201.5,1.95,15.7,394.0,578.47,463.64
2018,4,20,8,30,382.0,219.0,2.0,16.1,438.0,620.15,492.55
2018,4,20,8,45,403.0,233.5,2.05,16.55,481.0,675.03,530.12
2018,4,20,9,0,424.0,248.0,2.1,17.0,524.0,710.36,553.24
2018,4,20,9,15,448.0,255.5,2.15,17.35,563.5,739.08,572.02
2018,4,20,9,30,472.0,263.0,2.2,17.7,603.0,765.82,589.29
2018,4,20,9,45,487.0,271.5,2.3,18.0,637.5,782.75,599.88
2018,4,20,10,0,502.0,280.0,2.4,18.3,672.0,797.23,608.85
2018,4,20,10,15,507.5,291.0,2.45,18.6,699.5,802.71,611.02
2018,4,20,10,30,513.0,302.0,2.5,18.9,727.0,805.59,611.53
2018,4,20,10,45,509.5,314.5,2.6,19.15,745.5,799.09,605.88
2018,4,20,11,0,506.0,327.0,2.7,19.4,764.0,790.21,598.7
2018,4,20,11,15,496.0,336.5,2.75,19.55,771.0,770.6,583.97
2018,4,20,11,30,486.0,346.0,2.8,19.7,778.0,749.28,568.1
2018,4,20,11,45,485.0,350.0,2.85,19.85,783.5,728.8,553.02
2018,4,20,12,0,484.0,354.0,2.9,20.0,789.0,706.65,536.65
2018,4,20,12,15,484.0,353.5,3.0,20.05,787.5,679.89,517.35
2018,4,20,12,30,484.0,353.0,3.1,20.1,786.0,651.87,496.87
2018,4,20,12,45,496.5,343.5,3.2,20.1,784.0,623.61,476.21
2018,4,20,13,0,509.0,334.0,3.3,20.1,782.0,593.6,453.77
2018,4,20,13,15,522.5,321.0,3.45,20.0,773.0,559.71,428.22
2018,4,20,13,30,536.0,308.0,3.6,19.9,764.0,524.16,400.65
2018,4,20,13,45,608.0,262.0,3.7,19.85,765.0,487.56,371.22
2018,4,20,14,0,680.0,216.0,3.8,19.8,766.0,445.12,335.63
2018,4,20,14,15,786.5,157.5,3.95,19.6,770.0,403.84,298.54
2018,4,20,14,30,893.0,99.0,4.1,19.4,774.0,353.31,251.71
2018,4,20,14,45,881.5,97.5,4.25,19.2,736.0,298.66,203.32
2018,4,20,15,0,870.0,96.0,4.4,19.0,698.0,244.7,156.31
2018,4,20,15,15,855.5,94.0,4.4,19.0,655.0,190.87,112.4
2018,4,20,15,30,841.0,92.0,4.4,19.0,612.0,129.27,68.99
2018,4,20,15,45,822.5,89.0,4.55,18.35,564.5,77.4,46.58
2018,4,20,16,0,804.0,86.0,4.7,17.7,517.0,60.53,47.21
2018,4,20,16,15,778.5,83.0,4.7,17.3,467.0,59.92,46.93
2018,4,20,16,30,753.0,80.0,4.7,16.9,417.0,59.29,46.62
2018,4,20,16,45,717.5,75.5,4.7,16.45,364.5,57.39,45.18
2018,4,20,17,0,682.0,71.0,4.7,16.0,312.0,50.51,39.29
2018,4,20,17,15,631.0,65.5,4.55,15.4,260.0,47.85,37.06
2018,4,20,17,30,580.0,60.0,4.4,14.8,208.0,45.13,34.64
2018,4,20,17,45,503.0,52.5,4.3,14.25,159.5,40.57,30.4
2018,4,20,18,0,426.0,45.0,4.2,13.7,111.0,35.94,25.86
2018,4,20,18,15,300.5,33.5,4.05,13.3,71.5,27.38,17.15
2018,4,20,18,30,175.0,22.0,3.9,12.9,32.0,17.42,0.0
2018,4,20,18,45,87.5,11.0,3.8,12.5,16.0,10.01,0.0
2018,4,20,19,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,21,5,15,28.5,5.0,2.4,10.05,5.0,0.0,0.0
2018,4,21,5,30,57.0,10.0,2.4,10.5,10.0,40.99,0.0
2018,4,21,5,45,175.0,23.0,2.35,11.0,38.0,159.26,0.0
2018,4,21,6,0,293.0,36.0,2.3,11.5,66.0,271.74,211.97
2018,4,21,6,15,344.0,47.5,2.25,11.9,102.5,333.15,275.23
2018,4,21,6,30,395.0,59.0,2.2,12.3,139.0,397.79,332.56
2018,4,21,6,45,346.5,81.5,2.15,12.7,166.5,398.68,334.21
2018,4,21,7,0,298.0,104.0,2.1,13.1,194.0,381.1,319.64
2018,4,21,7,15,303.0,125.5,2.0,13.5,232.0,418.76,348.95
2018,4,21,7,30,308.0,147.0,1.9,13.9,270.0,455.13,375.78
2018,4,21,7,45,321.0,167.5,1.8,14.3,311.0,495.98,405.33
2018,4,21,8,0,334.0,188.0,1.7,14.7,352.0,535.87,433.19
2018,4,21,8,15,352.0,206.0,1.65,15.2,394.5,576.18,460.83
2018,4,21,8,30,370.0,224.0,1.6,15.7,437.0,615.44,487.01
2018,4,21,8,45,397.5,236.5,1.5,16.15,482.0,655.93,513.54
2018,4,21,9,0,425.0,249.0,1.4,16.6,527.0,713.13,550.72
2018,4,21,9,15,454.0,254.0,1.35,17.1,568.0,743.96,569.35
2018,4,21,9,30,483.0,259.0,1.3,17.6,609.0,772.88,586.58
2018,4,21,9,45,501.0,267.0,1.2,18.1,645.5,792.19,596.12
2018,4,21,10,0,519.0,275.0,1.1,18.6,682.0,809.0,603.86
2018,4,21,10,15,529.0,285.5,1.05,19.15,713.0,818.13,606.73
2018,4,21,10,30,539.0,296.0,1.0,19.7,744.0,824.49,607.85
2018,4,21,10,45,540.0,307.0,0.95,20.2,765.5,820.27,602.03
2018,4,21,11,0,541.0,318.0,0.9,20.7,787.0,813.47,594.73
2018,4,21,11,15,540.5,325.5,0.95,21.05,800.5,799.53,584.69
2018,4,21,11,30,540.0,333.0,1.0,21.4,814.0,783.33,573.22
2018,4,21,11,45,540.5,336.5,1.05,21.75,820.5,762.22,558.52
2018,4,21,12,0,541.0,340.0,1.1,22.1,827.0,739.2,542.44
2018,4,21,12,15,541.0,338.5,1.3,22.2,825.0,709.77,523.93
2018,4,21,12,30,541.0,337.0,1.5,22.3,823.0,678.99,503.78
2018,4,21,12,45,541.5,332.0,1.7,22.4,814.0,644.47,480.34
2018,4,21,13,0,542.0,327.0,1.9,22.5,805.0,608.98,455.4
2018,4,21,13,15,542.0,318.0,2.05,22.45,788.0,569.23,426.66
2018,4,21,13,30,542.0,309.0,2.2,22.4,771.0,528.93,396.64
2018,4,21,13,45,602.5,266.5,2.4,22.3,766.5,489.49,366.49
2018,4,21,14,0,663.0,224.0,2.6,22.2,762.0,445.39,331.05
2018,4,21,14,15,778.5,162.0,2.75,22.05,770.0,405.89,296.09
2018,4,21,14,30,894.0,100.0,2.9,21.9,778.0,356.11,250.59
2018,4,21,14,45,881.5,99.5,3.0,21.75,740.0,301.9,203.3
2018,4,21,15,0,869.0,99.0,3.1,21.6,702.0,248.47,157.38
2018,4,21,15,15,854.5,96.5,3.1,21.6,658.5,194.34,113.74
2018,4,21,15,30,840.0,94.0,3.1,21.6,615.0,132.5,70.37
2018,4,21,15,45,816.5,93.0,3.25,21.15,567.0,81.93,48.63
2018,4,21,16,0,793.0,92.0,3.4,20.7,519.0,64.6,50.09
2018,4,21,16,15,765.5,88.5,3.45,20.25,468.0,63.79,49.68
2018,4,21,16,30,738.0,85.0,3.5,19.8,417.0,62.94,49.21
2018,4,21,16,45,702.5,80.5,3.55,19.35,365.0,55.64,43.1
2018,4,21,17,0,667.0,76.0,3.6,18.9,313.0,54.07,41.93
2018,4,21,17,15,616.0,70.5,3.55,18.15,261.5,51.59,39.92
2018,4,21,17,30,565.0,65.0,3.5,17.4,210.0,49.07,37.74
2018,4,21,17,45,488.0,56.5,3.5,16.7,161.5,43.85,32.99
2018,4,21,18,0,411.0,48.0,3.5,16.0,113.0,38.49,27.86
2018,4,21,18,15,288.0,35.5,3.45,15.5,73.0,29.11,18.56
2018,4,21,18,30,165.0,23.0,3.4,15.0,33.0,18.19,0.0
2018,4,21,18,45,82.5,11.5,3.3,14.55,16.5,10.46,0.0
2018,4,21,19,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,22,5,15,21.0,5.5,2.35,10.35,5.5,0.0,0.0
2018,4,22,5,30,42.0,11.0,2.4,10.8,11.0,33.6,0.0
2018,4,22,5,45,147.0,27.0,2.4,11.3,40.5,150.52,13.0
2018,4,22,6,0,252.0,43.0,2.4,11.8,70.0,258.43,203.24
2018,4,22,6,15,316.0,54.5,2.45,12.25,107.0,322.94,266.99
2018,4,22,6,30,380.0,66.0,2.5,12.7,144.0,393.43,329.16
2018,4,22,6,45,356.5,84.0,2.5,13.1,174.0,410.33,344.07
2018,4,22,7,0,333.0,102.0,2.5,13.5,204.0,424.12,354.88
2018,4,22,7,15,344.0,121.5,2.4,14.0,244.0,465.6,386.75
2018,4,22,7,30,355.0,141.0,2.3,14.5,284.0,506.13,416.42
2018,4,22,7,45,416.0,148.5,2.2,14.95,338.0,575.3,468.36
2018,4,22,8,0,477.0,156.0,2.1,15.4,392.0,645.79,519.23
2018,4,22,8,15,497.0,168.5,2.0,15.85,436.5,684.93,544.55
2018,4,22,8,30,517.0,181.0,1.9,16.3,481.0,722.63,568.38
2018,4,22,8,45,521.5,197.5,1.8,16.75,520.5,748.45,582.78
2018,4,22,9,0,526.0,214.0,1.7,17.2,560.0,771.83,595.26
2018,4,22,9,15,544.5,222.5,1.65,17.6,600.5,797.25,610.02
2018,4,22,9,30,563.0,231.0,1.6,18.0,641.0,820.35,622.96
2018,4,22,9,45,586.5,236.5,1.6,18.4,681.5,847.53,639.11
2018,4,22,10,0,610.0,242.0,1.6,18.8,722.0,866.74,649.84
2018,4,22,10,15,577.0,269.5,1.6,19.2,736.5,847.76,633.72
2018,4,22,10,30,544.0,297.0,1.6,19.6,751.0,830.95,619.5
2018,4,22,10,45,521.0,315.0,1.6,20.0,758.5,811.58,604.08
2018,4,22,11,0,498.0,333.0,1.6,20.4,766.0,790.28,587.47
2018,4,22,11,15,494.0,342.0,1.65,20.75,777.5,775.43,576.38
2018,4,22,11,30,490.0,351.0,1.7,21.1,789.0,758.58,563.86
2018,4,22,11,45,500.0,351.5,1.7,21.4,801.0,743.64,552.68
2018,4,22,12,0,510.0,352.0,1.7,21.7,813.0,726.43,539.86
2018,4,22,12,15,584.0,314.0,1.8,21.9,840.5,721.2,537.57
2018,4,22,12,30,658.0,276.0,1.9,22.1,868.0,708.86,529.79
2018,4,22,12,45,716.5,241.0,1.95,22.3,879.5,683.62,511.96
2018,4,22,13,0,775.0,206.0,2.0,22.5,891.0,652.63,489.42
2018,4,22,13,15,707.5,235.5,2.1,22.55,851.5,596.63,447.49
2018,4,22,13,30,640.0,265.0,2.2,22.6,812.0,544.81,408.06
2018,4,22,13,45,675.5,238.0,2.35,22.65,800.5,502.61,375.26
2018,4,22,14,0,711.0,211.0,2.5,22.7,789.0,456.65,338.1
2018,4,22,14,15,801.0,163.0,2.55,22.65,790.5,416.31,302.53
2018,4,22,14,30,891.0,115.0,2.6,22.6,792.0,367.89,258.61
2018,4,22,14,45,878.0,114.0,2.7,22.55,753.5,313.16,211.29
2018,4,22,15,0,865.0,113.0,2.8,22.5,715.0,251.53,159.31
2018,4,22,15,15,849.5,110.0,2.8,22.5,671.0,196.47,115.08
2018,4,22,15,30,834.0,107.0,2.8,22.5,627.0,143.13,78.38
2018,4,22,15,45,812.0,104.0,2.85,22.2,577.5,91.5,55.11
2018,4,22,16,0,790.0,101.0,2.9,21.9,528.0,71.0,55.27
2018,4,22,16,15,761.5,97.5,2.95,21.5,476.5,70.46,55.11
2018,4,22,16,30,733.0,94.0,3.0,21.1,425.0,63.28,49.22
2018,4,22,16,45,677.5,89.5,3.05,20.65,366.5,61.92,48.31
2018,4,22,17,0,622.0,85.0,3.1,20.2,308.0,60.56,47.34
2018,4,22,17,15,529.5,81.0,3.1,19.4,249.5,59.45,46.57
2018,4,22,17,30,437.0,77.0,3.1,18.6,191.0,57.01,44.5
2018,4,22,17,45,373.5,65.0,3.15,17.75,147.0,48.95,37.31
2018,4,22,18,0,310.0,53.0,3.2,16.9,103.0,40.6,29.61
2018,4,22,18,15,211.5,38.5,3.15,16.4,67.0,29.92,19.3
2018,4,22,18,30,113.0,24.0,3.1,15.9,31.0,18.91,0.05
2018,4,22,18,45,56.5,12.0,3.1,15.4,15.5,10.91,0.0
2018,4,22,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,23,5,15,8.0,4.0,0.85,12.45,4.0,0.0,0.0
2018,4,23,5,30,16.0,8.0,0.8,12.7,8.0,16.3,0.0
2018,4,23,5,45,54.0,24.0,0.8,13.0,29.0,71.44,16.19
2018,4,23,6,0,92.0,40.0,0.8,13.3,50.0,134.78,104.17
2018,4,23,6,15,140.5,57.0,0.75,13.65,82.0,190.56,155.31
2018,4,23,6,30,189.0,74.0,0.7,14.0,114.0,249.93,206.63
2018,4,23,6,45,215.5,93.5,0.65,14.35,151.0,299.26,247.54
2018,4,23,7,0,242.0,113.0,0.6,14.7,188.0,349.36,287.39
2018,4,23,7,15,263.5,133.0,0.55,15.2,228.5,396.59,323.06
2018,4,23,7,30,285.0,153.0,0.5,15.7,269.0,443.84,357.33
2018,4,23,7,45,314.5,171.0,0.45,16.2,314.5,495.41,393.76
2018,4,23,8,0,344.0,189.0,0.4,16.7,360.0,547.0,428.84
2018,4,23,8,15,367.5,205.5,0.45,17.15,405.0,590.81,458.38
2018,4,23,8,30,391.0,222.0,0.5,17.6,450.0,633.78,486.81
2018,4,23,8,45,413.5,235.0,0.55,18.05,493.0,688.74,522.66
2018,4,23,9,0,436.0,248.0,0.6,18.5,536.0,723.98,544.64
2018,4,23,9,15,465.0,253.0,0.6,19.1,577.5,754.94,562.98
2018,4,23,9,30,494.0,258.0,0.6,19.7,619.0,783.94,579.79
2018,4,23,9,45,509.0,267.5,0.6,20.3,655.0,801.96,588.83
