Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,8,15,0.0,83.5,2.9,13.1,83.5,73.96,57.01
2018,5,3,8,30,0.0,102.0,2.9,13.3,102.0,90.9,70.92
2018,5,3,8,45,0.0,116.5,2.95,13.5,116.5,104.43,81.86
2018,5,3,9,0,0.0,131.0,3.0,13.7,131.0,117.93,92.69
2018,5,3,9,15,3.0,164.5,3.0,13.95,167.0,152.41,120.68
2018,5,3,9,30,6.0,198.0,3.0,14.2,203.0,186.94,148.29
2018,5,3,9,45,13.0,242.0,3.05,14.45,252.5,235.43,186.81
2018,5,3,10,0,20.0,286.0,3.1,14.7,302.0,283.61,224.44
2018,5,3,10,15,21.5,301.0,3.1,14.95,319.0,297.82,234.88
2018,5,3,10,30,23.0,316.0,3.1,15.2,336.0,311.74,245.16
2018,5,3,10,45,22.5,318.5,3.15,15.4,338.5,311.67,244.61
2018,5,3,11,0,22.0,321.0,3.2,15.6,341.0,311.58,244.12
2018,5,3,11,15,23.5,333.5,3.2,15.8,355.0,331.16,258.86
2018,5,3,11,30,25.0,346.0,3.2,16.0,369.0,340.24,265.42
2018,5,3,11,45,46.5,375.5,3.2,16.15,418.5,380.79,296.67
2018,5,3,12,0,68.0,405.0,3.2,16.3,468.0,418.73,325.42
2018,5,3,12,15,160.0,415.5,3.25,16.45,563.5,493.09,382.97
2018,5,3,12,30,252.0,426.0,3.3,16.6,659.0,554.99,429.7
2018,5,3,12,45,367.5,391.5,3.35,16.7,727.0,585.75,453.47
2018,5,3,13,0,483.0,357.0,3.4,16.8,795.0,605.19,468.12
2018,5,3,13,15,499.5,342.5,3.45,16.9,788.0,573.49,443.4
2018,5,3,13,30,516.0,328.0,3.5,17.0,781.0,540.02,416.99
2018,5,3,13,45,589.5,280.0,3.5,17.05,784.0,505.19,388.96
2018,5,3,14,0,663.0,232.0,3.5,17.1,787.0,465.23,355.42
2018,5,3,14,15,757.0,178.0,3.5,17.1,789.0,421.6,317.03
2018,5,3,14,30,851.0,124.0,3.5,17.1,791.0,379.78,277.62
2018,5,3,14,45,792.0,140.0,3.45,17.1,737.5,320.74,227.21
2018,5,3,15,0,733.0,156.0,3.4,17.1,684.0,266.53,181.57
2018,5,3,15,15,766.5,134.0,3.4,17.1,657.0,220.32,140.49
2018,5,3,15,30,800.0,112.0,3.4,17.1,630.0,163.55,94.8
2018,5,3,15,45,785.0,106.5,3.35,16.9,583.5,112.66,64.47
2018,5,3,16,0,770.0,101.0,3.3,16.7,537.0,69.45,54.99
2018,5,3,16,15,723.0,100.5,3.35,16.4,480.0,64.04,50.57
2018,5,3,16,30,676.0,100.0,3.4,16.1,423.0,65.66,52.24
2018,5,3,16,45,612.0,100.5,3.4,15.85,367.5,68.12,54.63
2018,5,3,17,0,548.0,101.0,3.4,15.6,312.0,71.0,57.38
2018,5,3,17,15,488.0,92.0,3.5,15.2,259.0,66.54,53.64
2018,5,3,17,30,428.0,83.0,3.6,14.8,206.0,60.62,48.48
2018,5,3,17,45,383.0,70.5,3.7,14.35,164.0,52.46,41.15
2018,5,3,18,0,338.0,58.0,3.8,13.9,122.0,43.95,33.31
2018,5,3,18,15,285.0,46.5,3.75,13.5,89.0,35.85,25.57
2018,5,3,18,30,232.0,35.0,3.7,13.1,56.0,27.47,16.09
2018,5,3,18,45,135.0,21.5,3.7,12.65,32.0,17.11,0.0
2018,5,3,19,0,38.0,8.0,3.7,12.2,8.0,7.28,0.0
2018,5,3,19,15,19.0,4.0,3.7,12.05,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,4,5,15,17.0,7.0,2.2,10.15,8.0,15.63,0.0
2018,5,4,5,30,34.0,14.0,2.5,10.5,16.0,45.74,0.0
2018,5,4,5,45,122.0,31.5,2.75,10.9,48.5,136.62,105.15
2018,5,4,6,0,210.0,49.0,3.0,11.3,81.0,238.25,197.41
2018,5,4,6,15,224.0,62.5,3.05,11.7,108.0,271.6,228.57
2018,5,4,6,30,238.0,76.0,3.1,12.1,135.0,288.37,244.76
2018,5,4,6,45,201.0,102.5,3.15,12.5,160.5,300.27,253.87
2018,5,4,7,0,164.0,129.0,3.2,12.9,186.0,291.7,245.38
2018,5,4,7,15,247.5,145.5,2.85,13.4,247.0,401.05,334.92
2018,5,4,7,30,331.0,162.0,2.5,13.9,308.0,498.35,410.88
2018,5,4,7,45,320.0,177.0,2.15,14.35,332.0,510.93,416.6
2018,5,4,8,0,309.0,192.0,1.8,14.8,356.0,521.77,421.01
2018,5,4,8,15,213.5,232.0,1.55,15.3,350.5,462.71,370.13
2018,5,4,8,30,118.0,272.0,1.3,15.8,345.0,416.83,329.46
2018,5,4,8,45,134.0,295.0,1.05,16.3,383.5,455.32,356.33
2018,5,4,9,0,150.0,318.0,0.8,16.8,422.0,493.06,380.93
2018,5,4,9,15,188.5,327.5,0.85,17.25,466.0,536.71,412.02
2018,5,4,9,30,227.0,337.0,0.9,17.7,510.0,579.81,442.13
2018,5,4,9,45,319.0,328.0,1.0,18.2,582.5,670.97,506.99
2018,5,4,10,0,411.0,319.0,1.1,18.7,655.0,758.03,566.7
2018,5,4,10,15,449.0,325.0,1.25,19.1,703.5,790.03,587.91
2018,5,4,10,30,487.0,331.0,1.4,19.5,752.0,818.98,607.54
2018,5,4,10,45,475.5,344.0,1.6,19.85,763.0,805.25,598.12
2018,5,4,11,0,464.0,357.0,1.8,20.2,774.0,789.54,587.59
2018,5,4,11,15,504.0,351.5,1.9,20.45,810.5,800.44,595.6
2018,5,4,11,30,544.0,346.0,2.0,20.7,847.0,807.59,600.7
2018,5,4,11,45,566.5,335.0,2.05,20.95,859.5,791.36,589.36
2018,5,4,12,0,589.0,324.0,2.1,21.2,872.0,772.32,576.16
2018,5,4,12,15,616.5,308.5,2.1,21.35,880.5,748.29,559.38
2018,5,4,12,30,644.0,293.0,2.1,21.5,889.0,723.36,541.65
2018,5,4,12,45,635.5,294.5,2.1,21.65,877.5,684.72,513.38
2018,5,4,13,0,627.0,296.0,2.1,21.8,866.0,645.62,484.43
2018,5,4,13,15,620.0,291.0,2.2,21.85,845.5,602.06,452.52
2018,5,4,13,30,613.0,286.0,2.3,21.9,825.0,558.46,419.77
2018,5,4,13,45,632.0,262.0,2.4,21.9,804.5,513.09,385.04
2018,5,4,14,0,651.0,238.0,2.5,21.9,784.0,465.65,347.51
2018,5,4,14,15,761.0,176.0,2.7,21.75,791.0,423.03,311.45
2018,5,4,14,30,871.0,114.0,2.9,21.6,798.0,380.86,272.85
2018,5,4,14,45,859.5,113.0,3.05,21.45,761.0,328.24,227.13
2018,5,4,15,0,848.0,112.0,3.2,21.3,724.0,268.51,176.02
2018,5,4,15,15,833.5,109.0,3.2,21.3,681.0,215.06,131.27
2018,5,4,15,30,819.0,106.0,3.2,21.3,638.0,163.22,91.98
2018,5,4,15,45,794.0,103.5,3.45,20.75,588.0,112.89,62.72
2018,5,4,16,0,769.0,101.0,3.7,20.2,538.0,69.32,54.1
2018,5,4,16,15,745.5,96.5,3.8,19.7,488.5,68.1,53.38
2018,5,4,16,30,722.0,92.0,3.9,19.2,439.0,60.44,47.05
2018,5,4,16,45,696.5,87.0,3.95,18.7,390.5,58.87,45.95
2018,5,4,17,0,671.0,82.0,4.0,18.2,342.0,57.19,44.71
2018,5,4,17,15,626.5,76.5,4.0,17.6,291.0,54.9,42.9
2018,5,4,17,30,582.0,71.0,4.0,17.0,240.0,52.53,40.92
2018,5,4,17,45,515.0,63.5,4.0,16.35,191.0,48.33,37.18
2018,5,4,18,0,448.0,56.0,4.0,15.7,142.0,44.02,33.14
2018,5,4,18,15,346.0,46.0,3.9,15.2,100.5,37.23,26.61
2018,5,4,18,30,244.0,36.0,3.8,14.7,59.0,28.24,16.9
2018,5,4,18,45,141.0,22.0,3.65,14.2,33.5,17.49,0.0
2018,5,4,19,0,38.0,8.0,3.5,13.7,8.0,7.28,0.0
2018,5,4,19,15,19.0,4.0,3.45,13.5,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.1,11.6,3.0,2.73,0.0
2018,5,5,5,30,0.0,6.0,3.1,11.8,6.0,5.26,0.0
2018,5,5,5,45,0.0,10.0,3.15,12.0,10.0,8.78,1.4
2018,5,5,6,0,0.0,14.0,3.2,12.2,14.0,12.3,4.75
2018,5,5,6,15,0.0,29.0,3.1,12.35,29.0,25.53,16.27
2018,5,5,6,30,0.0,44.0,3.0,12.5,44.0,38.81,27.85
2018,5,5,6,45,1.5,68.5,2.95,12.65,69.0,62.92,48.67
2018,5,5,7,0,3.0,93.0,2.9,12.8,94.0,88.87,70.8
2018,5,5,7,15,35.5,131.0,2.95,12.95,146.5,168.2,138.69
2018,5,5,7,30,68.0,169.0,3.0,13.1,199.0,240.99,199.42
2018,5,5,7,45,116.5,200.0,3.0,13.25,259.0,337.24,278.02
2018,5,5,8,0,165.0,231.0,3.0,13.4,319.0,418.13,342.2
2018,5,5,8,15,170.5,254.0,3.0,13.65,352.5,448.79,364.37
2018,5,5,8,30,176.0,277.0,3.0,13.9,386.0,478.58,385.77
2018,5,5,8,45,169.5,299.5,2.95,14.2,410.5,495.1,396.2
2018,5,5,9,0,163.0,322.0,2.9,14.5,435.0,510.38,405.68
2018,5,5,9,15,173.0,341.5,2.75,14.95,468.0,537.29,423.92
2018,5,5,9,30,183.0,361.0,2.6,15.4,501.0,563.14,440.99
2018,5,5,9,45,156.5,375.5,2.4,15.85,499.0,546.5,425.29
2018,5,5,10,0,130.0,390.0,2.2,16.3,497.0,529.21,409.52
2018,5,5,10,15,118.0,399.5,2.2,16.6,499.0,520.24,401.48
2018,5,5,10,30,106.0,409.0,2.2,16.9,501.0,497.01,383.14
2018,5,5,10,45,89.0,412.0,2.2,17.15,490.5,477.45,367.46
2018,5,5,11,0,72.0,415.0,2.2,17.4,480.0,458.26,352.11
2018,5,5,11,15,74.0,423.5,2.4,17.35,491.0,461.67,354.99
2018,5,5,11,30,76.0,432.0,2.6,17.3,502.0,464.43,357.28
2018,5,5,11,45,75.5,427.0,2.8,17.25,497.0,452.05,348.36
2018,5,5,12,0,75.0,422.0,3.0,17.2,492.0,439.67,339.45
2018,5,5,12,15,73.5,415.5,3.25,17.0,484.0,425.23,329.16
2018,5,5,12,30,72.0,409.0,3.5,16.8,476.0,410.94,318.9
2018,5,5,12,45,47.0,364.0,3.75,16.6,407.5,348.55,271.48
2018,5,5,13,0,22.0,319.0,4.0,16.4,339.0,292.09,228.06
2018,5,5,13,15,21.0,314.5,4.15,16.15,333.5,285.13,223.13
2018,5,5,13,30,20.0,310.0,4.3,15.9,328.0,278.24,218.15
2018,5,5,13,45,55.0,336.0,4.4,15.7,383.0,306.45,240.61
2018,5,5,14,0,90.0,362.0,4.5,15.5,438.0,334.79,262.58
2018,5,5,14,15,90.0,357.5,4.6,15.35,431.0,322.32,252.68
2018,5,5,14,30,90.0,353.0,4.7,15.2,424.0,309.58,242.59
2018,5,5,14,45,111.0,337.0,4.8,15.05,420.5,285.16,222.6
2018,5,5,15,0,132.0,321.0,4.9,14.9,417.0,267.69,207.76
2018,5,5,15,15,230.0,294.0,4.9,14.9,449.0,243.8,184.24
2018,5,5,15,30,328.0,267.0,4.9,14.9,481.0,220.34,161.81
2018,5,5,15,45,395.0,227.0,4.9,14.9,465.5,166.83,120.47
2018,5,5,16,0,462.0,187.0,4.9,14.9,450.0,117.47,97.09
2018,5,5,16,15,531.0,153.5,4.8,14.85,430.0,99.81,82.11
2018,5,5,16,30,600.0,120.0,4.7,14.8,410.0,79.03,64.22
2018,5,5,16,45,586.0,109.0,4.65,14.7,365.5,73.98,60.03
2018,5,5,17,0,572.0,98.0,4.6,14.6,321.0,68.51,55.4
2018,5,5,17,15,527.0,89.5,4.65,14.3,271.5,64.44,51.97
2018,5,5,17,30,482.0,81.0,4.7,14.0,222.0,60.13,48.21
2018,5,5,17,45,436.5,70.5,4.7,13.7,179.0,53.87,42.54
2018,5,5,18,0,391.0,60.0,4.7,13.4,136.0,45.55,34.84
2018,5,5,18,15,299.5,49.0,4.6,13.1,97.0,37.74,27.35
2018,5,5,18,30,208.0,38.0,4.5,12.8,58.0,29.73,18.53
2018,5,5,18,45,112.5,22.5,4.45,12.45,32.5,17.84,0.0
2018,5,5,19,0,17.0,7.0,4.4,12.1,7.0,6.37,0.0
2018,5,5,19,15,8.5,3.5,4.35,11.95,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,5,15,0.0,6.0,3.3,10.85,6.0,5.46,0.0
2018,5,6,5,30,0.0,12.0,3.5,11.1,12.0,10.55,0.0
2018,5,6,5,45,2.0,23.5,3.7,11.35,24.0,21.98,12.23
2018,5,6,6,0,4.0,35.0,3.9,11.6,36.0,33.6,22.95
2018,5,6,6,15,51.0,56.0,3.85,11.85,69.0,106.69,87.21
2018,5,6,6,30,98.0,77.0,3.8,12.1,102.0,169.18,142.26
2018,5,6,6,45,212.5,100.0,3.8,12.35,170.0,305.75,259.78
2018,5,6,7,0,327.0,123.0,3.8,12.6,238.0,434.44,366.86
2018,5,6,7,15,411.0,128.5,3.8,12.95,296.5,538.3,449.63
2018,5,6,7,30,495.0,134.0,3.8,13.3,355.0,628.09,519.13
2018,5,6,7,45,486.5,152.5,3.75,13.6,391.5,652.38,534.51
2018,5,6,8,0,478.0,171.0,3.7,13.9,428.0,674.08,547.93
2018,5,6,8,15,437.0,204.0,3.75,14.25,455.5,679.22,547.84
2018,5,6,8,30,396.0,237.0,3.8,14.6,483.0,661.63,531.28
2018,5,6,8,45,444.0,240.5,3.85,14.95,535.0,731.31,581.89
2018,5,6,9,0,492.0,244.0,3.9,15.3,587.0,781.56,617.22
2018,5,6,9,15,541.0,239.0,4.0,15.6,636.0,821.86,645.58
2018,5,6,9,30,590.0,234.0,4.1,15.9,685.0,865.87,676.18
2018,5,6,9,45,575.0,254.0,4.2,16.15,709.5,860.34,669.86
2018,5,6,10,0,560.0,274.0,4.3,16.4,734.0,857.58,665.87
2018,5,6,10,15,555.5,289.5,4.4,16.65,758.5,857.59,664.46
2018,5,6,10,30,551.0,305.0,4.5,16.9,783.0,854.91,661.21
2018,5,6,10,45,563.5,309.5,4.6,17.1,808.5,854.64,660.46
2018,5,6,11,0,576.0,314.0,4.7,17.3,834.0,851.54,657.71
2018,5,6,11,15,461.5,366.5,4.8,17.4,787.0,777.73,601.29
2018,5,6,11,30,347.0,419.0,4.9,17.5,740.0,700.19,541.93
2018,5,6,11,45,358.5,419.0,4.95,17.6,752.0,690.8,535.13
2018,5,6,12,0,370.0,419.0,5.0,17.7,764.0,679.56,526.57
2018,5,6,12,15,390.0,410.5,5.0,17.7,773.5,665.59,516.24
2018,5,6,12,30,410.0,402.0,5.0,17.7,783.0,649.24,503.98
2018,5,6,12,45,472.0,370.5,4.95,17.65,804.5,639.9,497.43
2018,5,6,13,0,534.0,339.0,4.9,17.6,826.0,625.35,486.42
2018,5,6,13,15,459.5,347.5,4.8,17.45,761.0,556.0,432.61
2018,5,6,13,30,385.0,356.0,4.7,17.3,696.0,492.65,383.17
2018,5,6,13,45,260.5,378.5,4.65,17.2,605.5,427.28,331.94
2018,5,6,14,0,136.0,401.0,4.6,17.1,515.0,376.25,292.38
2018,5,6,14,15,241.0,366.0,4.5,16.85,559.5,370.55,286.42
2018,5,6,14,30,346.0,331.0,4.4,16.6,604.0,362.73,276.86
2018,5,6,14,45,338.5,316.5,4.35,16.4,573.0,326.35,246.58
2018,5,6,15,0,331.0,302.0,4.3,16.2,542.0,290.99,217.26
2018,5,6,15,15,290.0,291.5,4.3,16.2,493.0,253.36,188.06
2018,5,6,15,30,249.0,281.0,4.3,16.2,444.0,220.31,164.04
2018,5,6,15,45,199.5,259.5,4.2,15.75,384.0,196.06,149.61
2018,5,6,16,0,150.0,238.0,4.1,15.3,324.0,166.59,138.92
2018,5,6,16,15,151.5,213.0,4.1,15.1,293.0,152.13,127.12
2018,5,6,16,30,153.0,188.0,4.1,14.9,262.0,137.12,114.7
2018,5,6,16,45,256.0,160.5,4.05,14.65,268.0,113.65,94.76
2018,5,6,17,0,359.0,133.0,4.0,14.4,274.0,91.74,75.91
2018,5,6,17,15,344.5,114.5,4.0,14.2,234.0,80.82,66.49
2018,5,6,17,30,330.0,96.0,4.0,14.0,194.0,69.29,56.34
2018,5,6,17,45,297.0,80.5,3.95,13.8,155.5,59.3,47.36
2018,5,6,18,0,264.0,65.0,3.9,13.6,117.0,48.83,37.74
2018,5,6,18,15,195.0,50.5,3.75,13.4,83.0,38.58,28.1
2018,5,6,18,30,126.0,36.0,3.6,13.2,49.0,28.8,17.99
2018,5,6,18,45,68.0,21.5,3.5,13.0,28.0,17.41,0.0
2018,5,6,19,0,10.0,7.0,3.4,12.8,7.0,6.37,0.0
2018,5,6,19,15,5.0,3.5,3.35,12.75,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,3.55,10.9,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,3.5,10.9,4.0,0.0,0.0
2018,5,7,5,15,94.0,16.5,3.6,11.35,21.5,66.71,0.0
2018,5,7,5,30,174.0,28.0,3.7,11.8,39.0,167.73,58.23
2018,5,7,5,45,279.0,39.5,3.8,12.25,75.5,265.37,211.46
2018,5,7,6,0,384.0,51.0,3.9,12.7,112.0,361.31,300.1
2018,5,7,6,15,383.0,64.0,3.85,13.1,144.0,388.88,326.8
2018,5,7,6,30,382.0,77.0,3.8,13.5,176.0,417.2,351.76
2018,5,7,6,45,384.0,96.0,3.75,13.9,214.0,454.97,382.34
2018,5,7,7,0,386.0,115.0,3.7,14.3,252.0,491.17,410.16
2018,5,7,7,15,392.5,134.0,3.65,14.75,292.5,529.68,438.7
2018,5,7,7,30,399.0,153.0,3.6,15.2,333.0,566.84,465.26
2018,5,7,7,45,411.0,171.5,3.55,15.6,375.5,606.95,493.57
2018,5,7,8,0,423.0,190.0,3.5,16.0,418.0,645.71,520.18
2018,5,7,8,15,445.0,203.0,3.45,16.45,462.5,686.1,547.72
2018,5,7,8,30,467.0,216.0,3.4,16.9,507.0,725.22,573.79
2018,5,7,8,45,488.0,225.0,3.35,17.35,548.5,757.3,594.39
2018,5,7,9,0,509.0,234.0,3.3,17.8,590.0,787.63,613.47
2018,5,7,9,15,522.0,245.5,3.25,18.15,628.5,810.79,627.25
2018,5,7,9,30,535.0,257.0,3.2,18.5,667.0,831.59,639.3
2018,5,7,9,45,529.5,274.0,3.15,18.85,695.0,837.49,640.41
2018,5,7,10,0,524.0,291.0,3.1,19.2,723.0,840.71,639.87
2018,5,7,10,15,506.5,311.0,3.1,19.5,739.5,832.74,631.82
2018,5,7,10,30,489.0,331.0,3.1,19.8,756.0,822.36,622.31
2018,5,7,10,45,488.5,342.5,3.15,20.05,775.5,817.4,617.61
2018,5,7,11,0,488.0,354.0,3.2,20.3,795.0,810.06,611.28
2018,5,7,11,15,486.5,362.0,3.25,20.5,807.0,796.26,600.71
2018,5,7,11,30,485.0,370.0,3.3,20.7,819.0,780.42,588.77
2018,5,7,11,45,484.5,373.5,3.35,20.85,824.0,759.53,573.5
2018,5,7,12,0,484.0,377.0,3.4,21.0,829.0,736.99,557.0
2018,5,7,12,15,557.0,334.0,3.4,21.05,853.5,729.38,552.78
2018,5,7,12,30,630.0,291.0,3.4,21.1,878.0,713.97,542.56
2018,5,7,12,45,693.0,256.0,3.45,21.2,895.0,694.84,528.97
2018,5,7,13,0,756.0,221.0,3.5,21.3,912.0,669.79,510.47
2018,5,7,13,15,731.0,229.5,3.55,21.25,887.5,621.62,473.71
2018,5,7,13,30,706.0,238.0,3.6,21.2,863.0,574.38,437.04
2018,5,7,13,45,743.0,209.0,3.6,21.2,850.5,530.2,401.9
2018,5,7,14,0,780.0,180.0,3.6,21.2,838.0,486.45,365.64
2018,5,7,14,15,822.5,150.5,3.65,21.1,821.5,436.76,323.57
2018,5,7,14,30,865.0,121.0,3.7,21.0,805.0,388.72,280.99
2018,5,7,14,45,866.5,114.0,3.8,20.85,771.5,335.97,234.56
2018,5,7,15,0,868.0,107.0,3.9,20.7,738.0,282.64,187.55
2018,5,7,15,15,854.0,104.5,3.9,20.7,695.0,229.31,142.34
2018,5,7,15,30,840.0,102.0,3.9,20.7,652.0,168.41,95.02
2018,5,7,15,45,824.5,98.0,4.05,20.2,605.5,116.59,62.99
2018,5,7,16,0,809.0,94.0,4.2,19.7,559.0,66.85,52.07
2018,5,7,16,15,787.0,90.5,4.3,19.3,509.0,63.79,49.73
2018,5,7,16,30,765.0,87.0,4.4,18.9,459.0,63.02,49.32
2018,5,7,16,45,734.5,82.5,4.45,18.45,407.5,61.34,48.13
2018,5,7,17,0,704.0,78.0,4.5,18.0,356.0,54.2,42.11
2018,5,7,17,15,659.5,73.5,4.5,17.45,304.0,52.5,40.8
2018,5,7,17,30,615.0,69.0,4.5,16.9,252.0,50.76,39.39
2018,5,7,17,45,549.5,62.5,4.5,16.35,202.5,47.28,36.29
2018,5,7,18,0,484.0,56.0,4.5,15.8,153.0,43.75,32.96
2018,5,7,18,15,384.0,46.5,4.35,15.35,109.5,37.36,26.85
2018,5,7,18,30,284.0,37.0,4.2,14.9,66.0,28.99,18.2
2018,5,7,18,45,168.5,23.0,4.05,14.4,38.0,18.23,0.0
2018,5,7,19,0,53.0,9.0,3.9,13.9,10.0,8.19,0.0
2018,5,7,19,15,26.5,4.5,3.8,13.75,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,8,4,45,12.0,2.5,3.7,11.55,2.0,0.0,0.0
2018,5,8,5,0,24.0,5.0,3.8,11.7,4.0,0.0,0.0
2018,5,8,5,15,119.0,16.0,3.95,12.0,22.5,80.2,0.0
2018,5,8,5,30,214.0,27.0,4.1,12.3,41.0,191.22,83.9
2018,5,8,5,45,327.0,36.5,4.3,12.6,79.5,292.41,234.58
2018,5,8,6,0,440.0,46.0,4.5,12.9,118.0,395.17,329.04
2018,5,8,6,15,307.5,43.0,4.55,13.25,102.0,311.06,263.13
2018,5,8,6,30,175.0,40.0,4.6,13.6,86.0,203.27,172.61
2018,5,8,6,45,87.5,56.5,4.6,13.9,79.5,145.42,121.63
2018,5,8,7,0,0.0,73.0,4.6,14.2,73.0,64.96,49.93
2018,5,8,7,15,0.0,87.0,4.55,14.45,87.0,78.25,61.07
2018,5,8,7,30,0.0,101.0,4.5,14.7,101.0,91.5,71.95
2018,5,8,7,45,3.0,130.5,4.45,14.95,132.0,123.24,98.25
2018,5,8,8,0,6.0,160.0,4.4,15.2,163.0,155.15,124.28
2018,5,8,8,15,22.5,200.5,4.25,15.25,214.0,211.51,170.5
2018,5,8,8,30,39.0,241.0,4.1,15.3,265.0,285.39,229.75
2018,5,8,8,45,49.5,266.0,3.95,15.35,299.0,320.59,257.05
2018,5,8,9,0,60.0,291.0,3.8,15.4,333.0,355.35,283.72
2018,5,8,9,15,76.0,314.0,3.7,15.45,370.5,392.72,312.36
2018,5,8,9,30,92.0,337.0,3.6,15.5,408.0,429.41,340.08
2018,5,8,9,45,133.5,357.0,3.5,15.55,464.5,503.88,396.84
2018,5,8,10,0,175.0,377.0,3.4,15.6,521.0,559.39,438.23
2018,5,8,10,15,246.5,384.0,3.3,15.9,594.5,643.12,500.01
2018,5,8,10,30,318.0,391.0,3.2,16.2,668.0,707.96,546.58
2018,5,8,10,45,335.0,400.0,3.1,16.45,698.0,720.08,553.44
2018,5,8,11,0,352.0,409.0,3.0,16.7,728.0,729.88,558.96
2018,5,8,11,15,466.5,356.0,3.0,17.1,785.0,773.43,591.49
2018,5,8,11,30,581.0,303.0,3.0,17.5,842.0,801.69,612.56
2018,5,8,11,45,578.0,305.5,3.0,17.85,844.5,776.82,593.28
2018,5,8,12,0,575.0,308.0,3.0,18.2,847.0,749.77,572.78
2018,5,8,12,15,515.0,343.0,3.15,18.45,824.5,705.76,539.61
2018,5,8,12,30,455.0,378.0,3.3,18.7,802.0,663.14,507.23
2018,5,8,12,45,466.5,369.0,3.5,18.95,800.0,636.18,487.59
2018,5,8,13,0,478.0,360.0,3.7,19.2,798.0,607.75,466.29
2018,5,8,13,15,475.5,353.0,3.9,19.2,781.5,571.11,438.74
2018,5,8,13,30,473.0,346.0,4.1,19.2,765.0,534.31,410.46
2018,5,8,13,45,547.0,296.0,4.35,19.2,768.0,503.3,386.25
2018,5,8,14,0,621.0,246.0,4.6,19.2,771.0,462.75,353.32
2018,5,8,14,15,749.0,172.5,4.65,19.05,782.5,426.15,320.62
2018,5,8,14,30,877.0,99.0,4.7,18.9,794.0,378.38,276.51
2018,5,8,14,45,866.5,98.0,4.8,18.75,757.5,326.15,229.93
2018,5,8,15,0,856.0,97.0,4.9,18.6,721.0,274.53,183.9
2018,5,8,15,15,842.5,94.5,4.9,18.6,679.0,222.12,138.7
2018,5,8,15,30,829.0,92.0,4.9,18.6,637.0,171.07,98.47
2018,5,8,15,45,810.0,90.5,4.65,18.2,591.0,112.28,59.88
2018,5,8,16,0,791.0,89.0,4.4,17.8,545.0,65.07,50.94
2018,5,8,16,15,766.0,87.0,4.3,17.6,496.0,60.99,47.64
2018,5,8,16,30,741.0,85.0,4.2,17.4,447.0,61.22,48.05
2018,5,8,16,45,708.5,81.0,4.1,17.2,396.0,59.87,47.08
2018,5,8,17,0,676.0,77.0,4.0,17.0,345.0,53.18,41.39
2018,5,8,17,15,632.0,72.0,3.95,16.7,294.5,51.09,39.7
2018,5,8,17,30,588.0,67.0,3.9,16.4,244.0,48.93,37.86
2018,5,8,17,45,525.0,60.5,3.85,16.1,196.0,45.41,34.69
2018,5,8,18,0,462.0,54.0,3.8,15.8,148.0,41.8,31.27
2018,5,8,18,15,367.5,45.0,3.65,15.5,106.5,35.82,25.54
2018,5,8,18,30,273.0,36.0,3.5,15.2,65.0,28.14,17.66
2018,5,8,18,45,162.5,22.5,3.35,14.85,37.5,17.79,0.0
2018,5,8,19,0,52.0,9.0,3.2,14.5,10.0,8.19,0.0
2018,5,8,19,15,26.0,4.5,3.05,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,45,14.0,2.5,3.15,12.15,2.0,0.0,0.0
2018,5,9,5,0,28.0,5.0,3.2,12.2,4.0,0.0,0.0
2018,5,9,5,15,129.0,16.5,3.4,12.55,24.0,86.37,0.0
2018,5,9,5,30,230.0,28.0,3.6,12.9,44.0,199.52,101.17
2018,5,9,5,45,347.5,36.5,3.85,13.25,83.0,306.21,245.9
2018,5,9,6,0,465.0,45.0,4.1,13.6,122.0,411.77,341.59
2018,5,9,6,15,403.0,62.5,4.15,13.9,146.0,401.73,337.19
2018,5,9,6,30,341.0,80.0,4.2,14.2,170.0,390.66,329.18
2018,5,9,6,45,271.0,103.5,4.3,14.45,185.0,357.46,301.33
2018,5,9,7,0,201.0,127.0,4.4,14.7,200.0,335.25,280.97
2018,5,9,7,15,143.5,156.0,4.5,14.95,212.0,308.48,256.63
2018,5,9,7,30,86.0,185.0,4.6,15.2,224.0,276.62,227.77
2018,5,9,7,45,90.5,206.5,4.75,15.45,252.0,303.87,249.15
2018,5,9,8,0,95.0,228.0,4.9,15.7,280.0,330.77,269.85
2018,5,9,8,15,110.0,249.0,4.95,15.95,314.0,384.67,311.88
2018,5,9,8,30,125.0,270.0,5.0,16.2,348.0,420.62,339.25
2018,5,9,8,45,212.5,288.0,5.05,16.4,432.5,523.53,420.68
2018,5,9,9,0,300.0,306.0,5.1,16.6,517.0,645.33,513.65
2018,5,9,9,15,315.0,322.0,5.1,16.85,554.5,673.84,532.94
2018,5,9,9,30,330.0,338.0,5.1,17.1,592.0,700.74,551.29
2018,5,9,9,45,366.0,340.0,5.1,17.3,633.5,731.38,573.21
2018,5,9,10,0,402.0,342.0,5.1,17.5,675.0,774.4,603.62
2018,5,9,10,15,430.5,343.0,5.1,17.65,710.0,792.26,615.75
2018,5,9,10,30,459.0,344.0,5.1,17.8,745.0,807.49,626.05
2018,5,9,10,45,467.0,351.5,5.1,18.0,767.5,806.92,624.31
2018,5,9,11,0,475.0,359.0,5.1,18.2,790.0,803.87,620.93
2018,5,9,11,15,463.0,368.5,5.05,18.3,793.5,782.35,603.9
2018,5,9,11,30,451.0,378.0,5.0,18.4,797.0,759.33,585.93
2018,5,9,11,45,460.0,380.0,4.95,18.5,809.5,745.93,575.42
2018,5,9,12,0,469.0,382.0,4.9,18.6,822.0,730.41,563.3
2018,5,9,12,15,475.5,380.0,4.85,18.65,825.0,707.62,545.95
2018,5,9,12,30,482.0,378.0,4.8,18.7,828.0,683.26,527.34
2018,5,9,12,45,488.0,370.0,4.8,18.8,821.5,652.3,503.85
2018,5,9,13,0,494.0,362.0,4.8,18.9,815.0,620.24,479.22
2018,5,9,13,15,508.5,347.5,4.9,18.85,806.5,587.18,454.1
2018,5,9,13,30,523.0,333.0,5.0,18.8,798.0,552.54,427.11
2018,5,9,13,45,589.0,286.5,5.1,18.8,796.5,517.98,399.51
2018,5,9,14,0,655.0,240.0,5.2,18.8,795.0,474.46,363.62
2018,5,9,14,15,772.5,172.5,5.25,18.65,803.5,436.77,329.86
2018,5,9,14,30,890.0,105.0,5.3,18.5,812.0,388.88,285.56
2018,5,9,14,45,878.5,104.0,5.4,18.4,774.5,335.63,237.92
2018,5,9,15,0,867.0,103.0,5.5,18.3,737.0,283.1,190.93
2018,5,9,15,15,853.5,101.0,5.5,18.3,694.5,230.41,145.26
2018,5,9,15,30,840.0,99.0,5.5,18.3,652.0,170.0,97.17
2018,5,9,15,45,822.0,96.5,5.7,17.8,605.5,119.16,64.69
2018,5,9,16,0,804.0,94.0,5.9,17.3,559.0,70.64,55.86
2018,5,9,16,15,779.5,91.5,5.9,17.0,509.5,64.25,50.59
2018,5,9,16,30,755.0,89.0,5.9,16.7,460.0,64.24,50.82
2018,5,9,16,45,721.5,85.5,5.9,16.4,408.0,57.53,45.16
2018,5,9,17,0,688.0,82.0,5.9,16.1,356.0,56.8,44.73
2018,5,9,17,15,642.5,77.0,5.75,15.75,304.5,54.85,43.17
2018,5,9,17,30,597.0,72.0,5.6,15.4,253.0,52.85,41.48
2018,5,9,17,45,530.0,65.5,5.5,15.05,203.5,49.48,38.45
2018,5,9,18,0,463.0,59.0,5.4,14.7,154.0,46.07,35.19
2018,5,9,18,15,364.0,49.0,5.2,14.4,111.0,39.34,28.76
2018,5,9,18,30,265.0,39.0,5.0,14.1,68.0,30.46,19.81
2018,5,9,18,45,155.5,24.0,4.85,13.8,39.0,18.96,0.0
2018,5,9,19,0,46.0,9.0,4.7,13.5,10.0,8.19,0.0
2018,5,9,19,15,23.0,4.5,4.65,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,4,45,7.0,2.0,3.85,11.65,2.0,0.0,0.0
2018,5,10,5,0,14.0,4.0,3.8,11.7,4.0,0.0,0.0
2018,5,10,5,15,76.0,16.0,3.95,12.05,21.0,56.71,0.0
2018,5,10,5,30,138.0,28.0,4.1,12.4,38.0,149.78,82.81
2018,5,10,5,45,214.0,41.0,4.25,12.8,70.5,225.46,181.43
2018,5,10,6,0,290.0,54.0,4.4,13.2,103.0,300.37,250.36
2018,5,10,6,15,331.5,68.0,4.4,13.5,142.0,358.01,301.69
2018,5,10,6,30,373.0,82.0,4.4,13.8,181.0,418.19,353.16
2018,5,10,6,45,376.5,100.0,4.4,14.05,218.5,455.25,383.3
2018,5,10,7,0,380.0,118.0,4.4,14.3,256.0,491.02,411.17
2018,5,10,7,15,377.0,140.0,4.45,14.65,294.5,524.78,436.19
2018,5,10,7,30,374.0,162.0,4.5,15.0,333.0,556.49,458.9
2018,5,10,7,45,383.0,181.5,4.6,15.3,374.0,594.23,486.36
2018,5,10,8,0,392.0,201.0,4.7,15.6,415.0,630.55,512.25
2018,5,10,8,15,403.0,218.5,4.75,15.95,456.0,664.93,536.12
2018,5,10,8,30,414.0,236.0,4.8,16.3,497.0,697.69,558.48
2018,5,10,8,45,435.5,247.5,4.9,16.65,539.0,732.31,582.61
2018,5,10,9,0,457.0,259.0,5.0,17.0,581.0,765.28,605.29
2018,5,10,9,15,497.5,259.5,5.05,17.25,628.5,803.22,632.12
2018,5,10,9,30,538.0,260.0,5.1,17.5,676.0,839.22,657.26
2018,5,10,9,45,544.5,273.0,5.1,17.75,709.5,852.64,664.69
2018,5,10,10,0,551.0,286.0,5.1,18.0,743.0,863.38,670.36
2018,5,10,10,15,537.5,304.5,5.1,18.15,762.5,857.56,664.04
2018,5,10,10,30,524.0,323.0,5.1,18.3,782.0,849.21,656.12
2018,5,10,10,45,516.5,335.5,5.1,18.5,796.5,838.25,646.6
2018,5,10,11,0,509.0,348.0,5.1,18.7,811.0,825.06,635.58
2018,5,10,11,15,521.5,348.5,5.05,18.75,828.5,816.43,628.63
2018,5,10,11,30,534.0,349.0,5.0,18.8,846.0,805.24,619.82
2018,5,10,11,45,588.5,323.0,4.9,18.9,873.5,802.72,618.05
2018,5,10,12,0,643.0,297.0,4.8,19.0,901.0,794.31,611.85
2018,5,10,12,15,650.5,291.5,4.9,18.95,901.5,764.33,590.29
2018,5,10,12,30,658.0,286.0,5.0,18.9,902.0,732.43,567.04
2018,5,10,12,45,638.0,295.5,5.1,18.85,887.5,692.09,536.61
2018,5,10,13,0,618.0,305.0,5.2,18.8,873.0,652.02,505.91
2018,5,10,13,15,650.0,279.0,5.35,18.75,866.5,615.76,478.42
2018,5,10,13,30,682.0,253.0,5.5,18.7,860.0,576.14,447.39
2018,5,10,13,45,739.5,211.5,5.6,18.6,853.0,533.96,413.33
2018,5,10,14,0,797.0,170.0,5.7,18.5,846.0,490.23,376.39
2018,5,10,14,15,831.5,143.5,5.75,18.4,826.0,439.32,332.28
2018,5,10,14,30,866.0,117.0,5.8,18.3,806.0,390.97,288.53
2018,5,10,14,45,854.0,116.0,5.85,18.25,769.0,338.75,241.68
2018,5,10,15,0,842.0,115.0,5.9,18.2,732.0,279.63,189.51
2018,5,10,15,15,828.0,112.0,5.9,18.2,689.5,226.85,143.73
2018,5,10,15,30,814.0,109.0,5.9,18.2,647.0,175.62,102.8
2018,5,10,15,45,792.5,107.0,6.0,17.8,599.5,126.27,71.0
2018,5,10,16,0,771.0,105.0,6.1,17.4,552.0,79.65,54.25
2018,5,10,16,15,745.0,101.0,6.15,17.1,502.0,70.75,56.2
2018,5,10,16,30,719.0,97.0,6.2,16.8,452.0,63.18,49.86
2018,5,10,16,45,684.5,93.5,6.2,16.5,401.5,62.76,49.73
2018,5,10,17,0,650.0,90.0,6.2,16.2,351.0,62.33,49.57
2018,5,10,17,15,596.0,86.0,6.2,15.75,299.0,61.41,48.97
2018,5,10,17,30,542.0,82.0,6.2,15.3,247.0,60.58,48.36
2018,5,10,17,45,463.5,74.0,6.15,14.9,196.5,56.29,44.53
2018,5,10,18,0,385.0,66.0,6.1,14.5,146.0,49.8,38.54
2018,5,10,18,15,299.0,54.5,6.0,14.1,106.0,41.75,30.94
2018,5,10,18,30,213.0,43.0,5.9,13.7,66.0,33.48,22.52
2018,5,10,18,45,126.0,28.0,5.8,13.35,40.0,22.13,2.47
2018,5,10,19,0,39.0,13.0,5.7,13.0,14.0,11.82,0.0
2018,5,10,19,15,19.5,6.5,5.6,12.9,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,11,4,45,14.5,3.0,2.65,10.85,2.5,0.0,0.0
2018,5,11,5,0,29.0,6.0,2.7,10.9,5.0,0.0,0.0
2018,5,11,5,15,81.5,17.0,2.9,11.35,21.5,60.79,0.0
2018,5,11,5,30,134.0,28.0,3.1,11.8,38.0,148.4,88.45
2018,5,11,5,45,209.5,41.5,3.25,12.2,71.0,223.13,180.21
2018,5,11,6,0,285.0,55.0,3.4,12.6,104.0,298.49,248.89
2018,5,11,6,15,342.5,67.0,3.55,13.05,145.5,364.74,307.22
2018,5,11,6,30,400.0,79.0,3.7,13.5,187.0,435.0,366.76
2018,5,11,6,45,419.5,94.5,3.8,13.9,229.0,482.73,405.4
2018,5,11,7,0,439.0,110.0,3.9,14.3,271.0,530.3,442.52
2018,5,11,7,15,472.0,122.0,3.9,14.75,318.5,584.71,483.81
2018,5,11,7,30,505.0,134.0,3.9,15.2,366.0,639.37,523.78
2018,5,11,7,45,506.5,151.0,3.85,15.65,406.5,671.14,544.97
2018,5,11,8,0,508.0,168.0,3.8,16.1,447.0,700.79,563.98
2018,5,11,8,15,518.5,182.0,3.85,16.55,488.5,733.29,585.39
2018,5,11,8,30,529.0,196.0,3.9,17.0,530.0,763.88,605.08
2018,5,11,8,45,544.5,208.0,3.9,17.45,573.0,795.01,624.88
2018,5,11,9,0,560.0,220.0,3.9,17.9,616.0,824.01,642.93
2018,5,11,9,15,588.5,224.0,3.95,18.3,661.0,860.91,667.06
2018,5,11,9,30,617.0,228.0,4.0,18.7,706.0,889.37,685.13
2018,5,11,9,45,609.5,244.5,4.05,19.05,733.5,892.05,684.34
2018,5,11,10,0,602.0,261.0,4.1,19.4,761.0,891.72,681.77
2018,5,11,10,15,624.0,263.0,4.15,19.7,796.0,903.12,688.48
2018,5,11,10,30,646.0,265.0,4.2,20.0,831.0,911.29,692.89
2018,5,11,10,45,620.5,286.5,4.2,20.25,840.5,889.88,675.56
2018,5,11,11,0,595.0,308.0,4.2,20.5,850.0,866.06,656.84
2018,5,11,11,15,572.5,325.5,4.2,20.7,853.0,840.94,637.52
2018,5,11,11,30,550.0,343.0,4.2,20.9,856.0,814.16,617.05
2018,5,11,11,45,523.5,361.5,4.15,21.1,852.0,783.57,593.64
2018,5,11,12,0,497.0,380.0,4.1,21.3,848.0,752.2,569.66
2018,5,11,12,15,498.5,378.5,4.15,21.45,847.0,725.08,549.85
2018,5,11,12,30,500.0,377.0,4.2,21.6,846.0,696.72,528.9
2018,5,11,12,45,503.0,370.0,4.2,21.75,837.5,663.87,504.43
2018,5,11,13,0,506.0,363.0,4.2,21.9,829.0,630.11,478.97
2018,5,11,13,15,527.0,344.0,4.3,22.0,821.0,597.02,454.12
2018,5,11,13,30,548.0,325.0,4.4,22.1,813.0,561.85,427.13
2018,5,11,13,45,636.5,269.5,4.45,22.15,821.5,528.13,400.61
2018,5,11,14,0,725.0,214.0,4.5,22.2,830.0,488.49,367.92
2018,5,11,14,15,824.0,157.0,4.65,22.2,833.0,448.12,332.7
2018,5,11,14,30,923.0,100.0,4.8,22.2,836.0,399.88,289.05
2018,5,11,14,45,913.0,98.5,4.9,22.2,798.0,345.13,240.82
2018,5,11,15,0,903.0,97.0,5.0,22.2,760.0,290.92,193.0
2018,5,11,15,15,890.5,94.5,5.0,22.2,717.0,236.3,146.22
2018,5,11,15,30,878.0,92.0,5.0,22.2,674.0,182.91,104.06
2018,5,11,15,45,862.5,89.5,5.15,21.95,627.0,130.7,70.43
2018,5,11,16,0,847.0,87.0,5.3,21.7,580.0,70.6,43.91
2018,5,11,16,15,827.0,83.0,5.15,21.4,529.5,58.51,44.75
2018,5,11,16,30,807.0,79.0,5.0,21.1,479.0,57.14,43.79
2018,5,11,16,45,779.0,75.5,4.9,20.8,427.0,55.97,42.99
2018,5,11,17,0,751.0,72.0,4.8,20.5,375.0,54.74,42.12
2018,5,11,17,15,709.5,68.0,4.6,19.95,322.0,52.98,40.79
2018,5,11,17,30,668.0,64.0,4.4,19.4,269.0,46.76,35.48
2018,5,11,17,45,609.0,58.5,4.2,18.85,218.5,43.87,32.96
2018,5,11,18,0,550.0,53.0,4.0,18.3,168.0,40.95,30.25
2018,5,11,18,15,456.5,45.0,3.85,17.85,123.0,35.72,25.29
2018,5,11,18,30,363.0,37.0,3.7,17.4,78.0,30.4,19.73
2018,5,11,18,45,236.5,26.0,3.55,16.95,47.5,22.02,4.12
2018,5,11,19,0,110.0,15.0,3.4,16.5,17.0,13.64,0.0
2018,5,11,19,15,55.0,7.5,3.3,16.45,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,12,4,45,20.0,3.5,2.25,13.9,3.0,0.0,0.0
2018,5,12,5,0,40.0,7.0,2.2,14.0,6.0,0.0,0.0
2018,5,12,5,15,152.0,18.0,2.2,14.65,27.5,101.11,0.0
2018,5,12,5,30,264.0,29.0,2.2,15.3,49.0,227.27,143.5
2018,5,12,5,45,374.5,37.5,2.2,15.95,89.5,326.33,260.57
2018,5,12,6,0,485.0,46.0,2.2,16.6,130.0,428.57,349.34
2018,5,12,6,15,456.0,61.0,2.25,17.0,161.0,445.01,365.6
2018,5,12,6,30,427.0,76.0,2.3,17.4,192.0,451.8,372.36
2018,5,12,6,45,410.0,97.0,2.35,17.85,227.5,478.75,392.95
2018,5,12,7,0,393.0,118.0,2.4,18.3,263.0,502.47,409.71
2018,5,12,7,15,399.0,137.5,2.4,18.75,303.5,541.33,437.53
2018,5,12,7,30,405.0,157.0,2.4,19.2,344.0,578.75,463.32
2018,5,12,7,45,407.5,177.5,2.4,19.6,384.0,612.59,485.78
2018,5,12,8,0,410.0,198.0,2.4,20.0,424.0,644.58,506.42
2018,5,12,8,15,419.5,216.0,2.25,20.4,465.0,678.48,527.49
2018,5,12,8,30,429.0,234.0,2.1,20.8,506.0,710.64,546.75
2018,5,12,8,45,440.5,247.5,1.95,21.15,544.0,737.88,562.37
2018,5,12,9,0,452.0,261.0,1.8,21.5,582.0,763.23,576.32
2018,5,12,9,15,472.0,269.5,1.75,21.75,621.0,789.55,592.04
2018,5,12,9,30,492.0,278.0,1.7,22.0,660.0,813.78,606.13
2018,5,12,9,45,518.5,284.5,1.65,22.25,702.5,839.99,621.58
2018,5,12,10,0,545.0,291.0,1.6,22.5,745.0,863.61,635.08
2018,5,12,10,15,556.0,300.0,1.7,22.55,776.0,871.86,640.28
2018,5,12,10,30,567.0,309.0,1.8,22.6,807.0,877.31,643.84
2018,5,12,10,45,534.5,331.5,1.95,22.65,809.5,852.21,626.72
2018,5,12,11,0,502.0,354.0,2.1,22.7,812.0,825.3,608.48
2018,5,12,11,15,477.0,368.5,2.25,22.7,808.5,796.25,589.0
2018,5,12,11,30,452.0,383.0,2.4,22.7,805.0,766.1,568.5
2018,5,12,11,45,459.0,385.5,2.55,22.7,816.0,751.42,559.12
2018,5,12,12,0,466.0,388.0,2.7,22.7,827.0,734.75,548.05
2018,5,12,12,15,469.5,386.0,2.85,22.6,827.5,709.74,531.21
2018,5,12,12,30,473.0,384.0,3.0,22.5,828.0,683.43,513.16
2018,5,12,12,45,479.0,376.5,3.15,22.4,822.0,653.26,492.1
2018,5,12,13,0,485.0,369.0,3.3,22.3,816.0,622.02,469.78
2018,5,12,13,15,496.5,355.5,3.4,22.15,806.0,588.44,445.27
2018,5,12,13,30,508.0,342.0,3.5,22.0,796.0,553.57,419.14
2018,5,12,13,45,575.0,295.5,3.65,21.8,796.0,520.64,394.07
2018,5,12,14,0,642.0,249.0,3.8,21.6,796.0,478.7,360.79
2018,5,12,14,15,750.5,185.0,3.8,21.4,802.0,436.4,324.75
2018,5,12,14,30,859.0,121.0,3.8,21.2,808.0,394.56,286.45
2018,5,12,14,45,846.5,119.5,3.8,20.95,770.0,342.27,240.92
2018,5,12,15,0,834.0,118.0,3.8,20.7,732.0,283.28,190.15
2018,5,12,15,15,819.5,115.0,3.8,20.7,689.5,230.91,145.48
2018,5,12,15,30,805.0,112.0,3.8,20.7,647.0,180.13,105.27
2018,5,12,15,45,785.5,109.5,3.65,20.05,600.5,131.12,73.39
2018,5,12,16,0,766.0,107.0,3.5,19.4,554.0,84.6,55.32
2018,5,12,16,15,741.0,103.5,3.4,19.0,505.0,72.33,57.1
2018,5,12,16,30,716.0,100.0,3.3,18.6,456.0,64.97,51.03
2018,5,12,16,45,683.0,95.5,3.2,18.25,405.0,63.95,50.39
2018,5,12,17,0,650.0,91.0,3.1,17.9,354.0,62.84,49.67
2018,5,12,17,15,605.0,84.5,2.95,17.45,303.0,60.06,47.44
2018,5,12,17,30,560.0,78.0,2.8,17.0,252.0,57.14,45.0
2018,5,12,17,45,496.0,70.5,2.7,16.6,203.5,53.17,41.5
2018,5,12,18,0,432.0,63.0,2.6,16.2,155.0,49.09,37.71
2018,5,12,18,15,340.0,52.5,2.4,15.75,113.0,40.24,29.51
2018,5,12,18,30,248.0,42.0,2.2,15.3,71.0,32.67,21.96
2018,5,12,18,45,152.0,28.0,2.05,14.85,43.0,22.08,5.75
2018,5,12,19,0,56.0,14.0,1.9,14.4,15.0,12.73,0.0
2018,5,12,19,15,28.0,7.0,1.9,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,13,4,45,3.5,2.0,2.5,12.4,2.0,0.0,0.0
2018,5,13,5,0,7.0,4.0,2.6,12.5,4.0,0.0,0.0
2018,5,13,5,15,50.0,17.5,2.7,12.75,21.0,43.86,0.0
2018,5,13,5,30,93.0,31.0,2.8,13.0,38.0,118.54,76.47
2018,5,13,5,45,186.5,46.0,2.95,13.2,74.0,215.02,173.56
2018,5,13,6,0,280.0,61.0,3.1,13.4,110.0,304.02,252.72
2018,5,13,6,15,272.5,76.5,3.1,13.55,137.5,327.3,274.46
2018,5,13,6,30,265.0,92.0,3.1,13.7,165.0,332.52,280.21
2018,5,13,6,45,243.0,117.0,3.15,13.9,194.5,353.96,297.17
