Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,0,221.0,142.0,3.2,14.1,224.0,372.21,310.59
2018,5,13,7,15,205.5,163.0,3.15,14.35,248.0,371.05,308.2
2018,5,13,7,30,190.0,184.0,3.1,14.6,272.0,384.24,316.87
2018,5,13,7,45,138.0,209.0,3.05,14.85,277.0,367.17,300.0
2018,5,13,8,0,86.0,234.0,3.0,15.1,282.0,328.99,266.63
2018,5,13,8,15,101.0,257.5,2.95,15.4,318.5,367.76,296.52
2018,5,13,8,30,116.0,281.0,2.9,15.7,355.0,424.59,339.41
2018,5,13,8,45,153.5,304.5,2.9,16.05,409.5,484.86,384.89
2018,5,13,9,0,191.0,328.0,2.9,16.4,464.0,544.67,429.02
2018,5,13,9,15,253.5,332.0,2.9,16.65,523.0,624.59,487.99
2018,5,13,9,30,316.0,336.0,2.9,16.9,582.0,685.37,531.87
2018,5,13,9,45,363.5,339.0,2.95,17.2,633.5,728.78,562.39
2018,5,13,10,0,411.0,342.0,3.0,17.5,685.0,784.55,601.03
2018,5,13,10,15,448.5,339.5,3.05,17.65,725.0,807.72,616.8
2018,5,13,10,30,486.0,337.0,3.1,17.8,765.0,828.07,630.77
2018,5,13,10,45,452.5,358.5,3.15,18.0,764.0,801.74,610.16
2018,5,13,11,0,419.0,380.0,3.2,18.2,763.0,773.95,588.91
2018,5,13,11,15,400.0,395.0,3.25,18.3,764.5,752.12,572.5
2018,5,13,11,30,381.0,410.0,3.3,18.4,766.0,723.72,551.48
2018,5,13,11,45,387.5,409.0,3.35,18.5,773.0,708.64,540.56
2018,5,13,12,0,394.0,408.0,3.4,18.6,780.0,691.99,528.35
2018,5,13,12,15,404.5,402.5,3.45,18.6,783.5,674.18,515.51
2018,5,13,12,30,415.0,397.0,3.5,18.6,787.0,652.35,499.65
2018,5,13,12,45,423.0,388.5,3.55,18.55,782.5,624.95,479.61
2018,5,13,13,0,431.0,380.0,3.6,18.5,778.0,596.49,458.45
2018,5,13,13,15,417.5,378.5,3.6,18.45,758.0,559.47,430.22
2018,5,13,13,30,404.0,377.0,3.6,18.4,738.0,523.25,402.24
2018,5,13,13,45,482.0,326.5,3.6,18.3,746.0,497.88,382.38
2018,5,13,14,0,560.0,276.0,3.6,18.2,754.0,465.47,355.76
2018,5,13,14,15,694.5,204.0,3.65,18.05,775.0,429.33,324.18
2018,5,13,14,30,829.0,132.0,3.7,17.9,796.0,387.75,285.58
2018,5,13,14,45,819.5,129.0,3.7,17.75,760.0,336.02,239.94
2018,5,13,15,0,810.0,126.0,3.7,17.6,724.0,284.99,194.77
2018,5,13,15,15,795.0,123.0,3.7,17.6,682.0,233.81,150.63
2018,5,13,15,30,780.0,120.0,3.7,17.6,640.0,184.3,110.9
2018,5,13,15,45,763.0,116.5,3.7,17.15,595.0,136.13,78.69
2018,5,13,16,0,746.0,113.0,3.7,16.7,550.0,90.21,59.56
2018,5,13,16,15,723.5,108.0,3.65,16.45,501.5,67.84,53.77
2018,5,13,16,30,701.0,103.0,3.6,16.2,453.0,66.78,53.1
2018,5,13,16,45,670.5,97.5,3.6,15.9,403.0,65.16,51.93
2018,5,13,17,0,640.0,92.0,3.6,15.6,353.0,63.4,50.62
2018,5,13,17,15,596.0,86.0,3.55,15.25,302.5,61.05,48.74
2018,5,13,17,30,552.0,80.0,3.5,14.9,252.0,58.59,46.68
2018,5,13,17,45,490.5,72.0,3.45,14.6,204.0,54.29,42.84
2018,5,13,18,0,429.0,64.0,3.4,14.3,156.0,49.83,38.68
2018,5,13,18,15,339.5,53.5,3.3,14.0,114.0,40.96,30.39
2018,5,13,18,30,250.0,43.0,3.2,13.7,72.0,33.42,22.84
2018,5,13,18,45,155.0,28.5,3.1,13.4,44.0,22.45,7.25
2018,5,13,19,0,60.0,14.0,3.0,13.1,16.0,12.73,0.0
2018,5,13,19,15,30.0,7.0,3.0,13.0,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.35,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.4,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,2.35,11.55,3.5,3.18,0.0
2018,5,14,5,30,0.0,6.0,2.3,11.7,6.0,5.26,0.0
2018,5,14,5,45,0.0,10.5,2.25,11.8,10.5,9.21,2.05
2018,5,14,6,0,0.0,15.0,2.2,11.9,15.0,13.18,5.63
2018,5,14,6,15,0.0,20.5,2.15,12.2,20.5,18.02,9.92
2018,5,14,6,30,0.0,26.0,2.1,12.5,26.0,22.88,14.17
2018,5,14,6,45,0.0,36.5,2.05,12.75,36.5,32.16,22.19
2018,5,14,7,0,0.0,47.0,2.0,13.0,47.0,41.47,30.11
2018,5,14,7,15,0.0,52.5,2.05,13.3,52.5,46.35,34.15
2018,5,14,7,30,0.0,58.0,2.1,13.6,58.0,51.24,38.14
2018,5,14,7,45,0.0,66.0,2.1,13.9,66.0,58.36,43.97
2018,5,14,8,0,0.0,74.0,2.1,14.2,74.0,65.5,49.74
2018,5,14,8,15,0.0,84.5,2.2,14.5,84.5,74.87,57.33
2018,5,14,8,30,0.0,95.0,2.3,14.8,95.0,84.31,64.9
2018,5,14,8,45,0.0,112.0,2.4,15.1,112.0,100.13,77.66
2018,5,14,9,0,0.0,129.0,2.5,15.4,129.0,115.95,90.3
2018,5,14,9,15,2.0,153.0,2.6,15.65,154.5,140.35,109.88
2018,5,14,9,30,4.0,177.0,2.7,15.9,180.0,164.72,129.22
2018,5,14,9,45,7.0,202.5,2.8,16.15,208.0,191.4,150.24
2018,5,14,10,0,10.0,228.0,2.9,16.4,236.0,217.87,170.89
2018,5,14,10,15,10.5,234.5,3.0,16.55,243.5,223.67,175.11
2018,5,14,10,30,11.0,241.0,3.1,16.7,251.0,229.38,179.31
2018,5,14,10,45,11.5,246.0,3.25,16.85,256.5,233.59,182.38
2018,5,14,11,0,12.0,251.0,3.4,17.0,262.0,237.69,185.38
2018,5,14,11,15,14.0,272.5,3.45,17.1,285.5,258.09,201.13
2018,5,14,11,30,16.0,294.0,3.5,17.2,309.0,278.02,216.41
2018,5,14,11,45,17.0,305.5,3.55,17.25,321.5,287.6,223.66
2018,5,14,12,0,18.0,317.0,3.6,17.3,334.0,296.83,230.68
2018,5,14,12,15,23.0,340.5,3.65,17.3,362.0,321.34,249.58
2018,5,14,12,30,28.0,364.0,3.7,17.3,390.0,341.07,264.7
2018,5,14,12,45,37.0,378.5,3.75,17.3,413.0,354.63,275.2
2018,5,14,13,0,46.0,393.0,3.8,17.3,436.0,366.77,284.57
2018,5,14,13,15,67.0,407.0,3.85,17.25,468.0,384.18,298.12
2018,5,14,13,30,88.0,421.0,3.9,17.2,500.0,398.79,309.31
2018,5,14,13,45,179.0,393.5,3.9,17.1,548.5,408.25,316.75
2018,5,14,14,0,270.0,366.0,3.9,17.0,597.0,406.68,314.62
2018,5,14,14,15,393.0,311.5,3.95,16.85,634.0,390.11,299.49
2018,5,14,14,30,516.0,257.0,4.0,16.7,671.0,368.42,278.22
2018,5,14,14,45,563.0,227.5,4.0,16.6,660.0,327.08,241.3
2018,5,14,15,0,610.0,198.0,4.0,16.5,649.0,283.01,201.33
2018,5,14,15,15,658.0,172.0,4.0,16.5,633.5,237.17,159.79
2018,5,14,15,30,706.0,146.0,4.0,16.5,618.0,186.84,116.6
2018,5,14,15,45,689.5,139.0,4.0,16.1,573.0,139.65,84.2
2018,5,14,16,0,673.0,132.0,4.0,15.7,528.0,94.69,63.41
2018,5,14,16,15,645.5,127.5,4.0,15.4,480.5,80.07,64.65
2018,5,14,16,30,618.0,123.0,4.0,15.1,433.0,79.96,64.87
2018,5,14,16,45,537.0,124.0,4.0,14.85,372.5,83.55,68.31
2018,5,14,17,0,456.0,125.0,4.0,14.6,312.0,86.12,70.86
2018,5,14,17,15,379.5,116.5,4.0,14.25,257.5,81.7,67.22
2018,5,14,17,30,303.0,108.0,4.0,13.9,203.0,81.1,66.86
2018,5,14,17,45,265.5,91.5,3.95,13.6,164.0,69.75,56.77
2018,5,14,18,0,228.0,75.0,3.9,13.3,125.0,58.01,46.11
2018,5,14,18,15,174.0,59.0,3.8,13.05,91.0,46.22,35.17
2018,5,14,18,30,120.0,43.0,3.7,12.8,57.0,34.13,23.63
2018,5,14,18,45,74.0,28.0,3.65,12.5,35.5,22.51,8.36
2018,5,14,19,0,28.0,13.0,3.6,12.2,14.0,11.82,0.0
2018,5,14,19,15,14.0,6.5,3.55,12.15,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.25,11.45,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.2,11.5,1.0,0.91,0.0
2018,5,15,5,15,0.0,4.5,2.3,11.85,4.5,4.09,0.0
2018,5,15,5,30,0.0,8.0,2.4,12.2,8.0,7.02,0.0
2018,5,15,5,45,0.0,14.0,2.45,12.5,14.0,12.3,4.62
2018,5,15,6,0,0.0,20.0,2.5,12.8,20.0,17.58,9.35
2018,5,15,6,15,0.0,28.5,2.45,13.05,28.5,25.09,15.95
2018,5,15,6,30,0.0,37.0,2.4,13.3,37.0,32.6,22.49
2018,5,15,6,45,1.0,64.0,2.35,13.55,64.5,57.37,43.74
2018,5,15,7,0,2.0,91.0,2.3,13.8,92.0,84.89,67.03
2018,5,15,7,15,2.0,109.0,2.3,14.05,110.0,102.34,81.43
2018,5,15,7,30,2.0,127.0,2.3,14.3,128.0,119.67,95.53
2018,5,15,7,45,8.0,155.5,2.25,14.55,160.0,153.47,123.26
2018,5,15,8,0,14.0,184.0,2.2,14.8,192.0,187.36,150.55
2018,5,15,8,15,16.5,204.5,2.25,15.05,214.5,209.36,167.72
2018,5,15,8,30,19.0,225.0,2.3,15.3,237.0,231.24,184.61
2018,5,15,8,45,28.5,251.0,2.3,15.55,270.5,282.21,224.53
2018,5,15,9,0,38.0,277.0,2.3,15.8,304.0,317.24,251.23
2018,5,15,9,15,44.0,301.0,2.4,16.05,334.0,346.05,272.83
2018,5,15,9,30,50.0,325.0,2.5,16.3,364.0,374.26,293.77
2018,5,15,9,45,71.5,358.0,2.6,16.5,416.5,426.72,333.49
2018,5,15,10,0,93.0,391.0,2.7,16.7,469.0,477.88,371.52
2018,5,15,10,15,98.5,407.5,2.8,16.9,492.5,494.66,383.18
2018,5,15,10,30,104.0,424.0,2.9,17.1,516.0,510.54,394.33
2018,5,15,10,45,107.0,434.5,3.0,17.25,531.0,517.06,398.63
2018,5,15,11,0,110.0,445.0,3.1,17.4,546.0,533.78,410.41
2018,5,15,11,15,131.5,455.0,3.2,17.5,577.5,553.1,424.8
2018,5,15,11,30,153.0,465.0,3.3,17.6,609.0,570.39,437.6
2018,5,15,11,45,238.5,439.0,3.4,17.7,664.5,611.61,469.75
2018,5,15,12,0,324.0,413.0,3.5,17.8,720.0,640.86,492.65
2018,5,15,12,15,348.0,399.0,3.6,17.85,728.0,627.42,483.07
2018,5,15,12,30,372.0,385.0,3.7,17.9,736.0,611.95,472.04
2018,5,15,12,45,317.5,407.5,3.8,17.9,705.0,570.24,439.94
2018,5,15,13,0,263.0,430.0,3.9,17.9,674.0,531.48,410.02
2018,5,15,13,15,286.0,414.5,3.95,17.8,675.0,513.43,396.68
2018,5,15,13,30,309.0,399.0,4.0,17.7,676.0,493.49,381.41
2018,5,15,13,45,502.5,302.0,4.05,17.65,738.5,491.56,379.79
2018,5,15,14,0,696.0,205.0,4.1,17.6,801.0,473.25,363.14
2018,5,15,14,15,772.0,161.5,4.15,17.4,800.5,436.14,330.31
2018,5,15,14,30,848.0,118.0,4.2,17.2,800.0,393.14,291.02
2018,5,15,14,45,839.0,115.5,4.25,17.05,764.0,341.98,245.54
2018,5,15,15,0,830.0,113.0,4.3,16.9,728.0,283.61,194.21
2018,5,15,15,15,816.0,110.5,4.3,16.9,686.5,232.08,149.22
2018,5,15,15,30,802.0,108.0,4.3,16.9,645.0,182.07,108.42
2018,5,15,15,45,787.0,104.5,4.25,16.4,600.5,132.98,74.65
2018,5,15,16,0,772.0,101.0,4.2,15.9,556.0,85.88,53.55
2018,5,15,16,15,753.0,97.0,4.15,15.65,509.0,67.38,53.53
2018,5,15,16,30,734.0,93.0,4.1,15.4,462.0,66.47,52.99
2018,5,15,16,45,707.0,87.5,4.05,15.15,412.0,58.24,45.98
2018,5,15,17,0,680.0,82.0,4.0,14.9,362.0,56.18,44.36
2018,5,15,17,15,641.5,76.5,3.95,14.65,312.0,53.89,42.49
2018,5,15,17,30,603.0,71.0,3.9,14.4,262.0,51.48,40.45
2018,5,15,17,45,506.0,67.5,3.85,14.2,208.0,50.34,39.42
2018,5,15,18,0,409.0,64.0,3.8,14.0,154.0,48.15,37.26
2018,5,15,18,15,240.0,53.5,3.7,13.75,103.0,40.57,30.14
2018,5,15,18,30,71.0,43.0,3.6,13.5,52.0,35.13,24.5
2018,5,15,18,45,46.5,27.0,3.45,13.3,32.0,22.42,9.1
2018,5,15,19,0,22.0,11.0,3.3,13.1,12.0,10.01,0.0
2018,5,15,19,15,11.0,5.5,3.2,13.0,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.65,11.7,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.6,11.8,7.0,6.37,0.0
2018,5,16,5,15,135.0,20.5,2.75,12.2,30.5,94.59,0.0
2018,5,16,5,30,234.0,34.0,2.9,12.6,54.0,224.42,161.48
2018,5,16,5,45,337.0,43.0,3.0,13.0,93.5,309.36,252.6
2018,5,16,6,0,440.0,52.0,3.1,13.4,133.0,406.57,338.25
2018,5,16,6,15,405.0,68.5,3.1,13.65,161.0,413.61,346.73
2018,5,16,6,30,370.0,85.0,3.1,13.9,189.0,421.32,353.71
2018,5,16,6,45,330.0,111.5,3.1,14.15,218.0,434.08,362.83
2018,5,16,7,0,290.0,138.0,3.1,14.4,247.0,424.73,353.67
2018,5,16,7,15,292.0,159.0,3.05,14.65,282.5,457.98,378.66
2018,5,16,7,30,294.0,180.0,3.0,14.9,318.0,489.98,401.79
2018,5,16,7,45,261.5,208.0,3.0,15.15,341.0,497.6,404.62
2018,5,16,8,0,229.0,236.0,3.0,15.4,364.0,483.66,391.18
2018,5,16,8,15,225.5,258.0,3.0,15.65,393.0,505.69,406.21
2018,5,16,8,30,222.0,280.0,3.0,15.9,422.0,526.41,419.9
2018,5,16,8,45,205.0,299.0,3.0,16.1,437.5,529.01,419.57
2018,5,16,9,0,188.0,318.0,3.0,16.3,453.0,530.23,418.36
2018,5,16,9,15,262.5,326.5,3.05,16.5,526.0,627.63,491.37
2018,5,16,9,30,337.0,335.0,3.1,16.7,599.0,705.63,548.16
2018,5,16,9,45,395.0,329.0,3.15,16.9,651.0,765.22,590.37
2018,5,16,10,0,453.0,323.0,3.2,17.1,703.0,807.59,620.2
2018,5,16,10,15,426.0,345.0,3.25,17.2,711.5,792.32,607.21
2018,5,16,10,30,399.0,367.0,3.3,17.3,720.0,775.07,593.33
2018,5,16,10,45,343.0,398.0,3.35,17.45,706.0,727.77,557.43
2018,5,16,11,0,287.0,429.0,3.4,17.6,692.0,691.87,529.5
2018,5,16,11,15,276.0,441.0,3.4,17.65,697.0,678.33,518.96
2018,5,16,11,30,265.0,453.0,3.4,17.7,702.0,663.78,507.6
2018,5,16,11,45,295.5,445.0,3.35,17.75,724.0,665.18,508.82
2018,5,16,12,0,326.0,437.0,3.3,17.8,746.0,664.07,508.03
2018,5,16,12,15,383.5,416.0,3.3,17.85,778.5,669.93,512.99
2018,5,16,12,30,441.0,395.0,3.3,17.9,811.0,671.31,514.37
2018,5,16,12,45,440.0,390.0,3.3,17.9,801.5,639.58,490.71
2018,5,16,13,0,439.0,385.0,3.3,17.9,792.0,607.4,466.59
2018,5,16,13,15,437.5,376.0,3.35,17.9,775.5,571.5,439.53
2018,5,16,13,30,436.0,367.0,3.4,17.9,759.0,535.5,411.91
2018,5,16,13,45,578.5,284.5,3.5,17.85,789.5,515.08,396.13
2018,5,16,14,0,721.0,202.0,3.6,17.8,820.0,483.6,369.76
2018,5,16,14,15,738.5,184.5,3.6,17.7,798.0,436.39,329.84
2018,5,16,14,30,756.0,167.0,3.6,17.6,776.0,392.79,291.46
2018,5,16,14,45,773.5,151.0,3.65,17.55,749.5,343.22,247.44
2018,5,16,15,0,791.0,135.0,3.7,17.5,723.0,291.71,201.31
2018,5,16,15,15,801.5,123.5,3.7,17.5,690.0,240.36,155.95
2018,5,16,15,30,812.0,112.0,3.7,17.5,657.0,188.06,112.38
2018,5,16,15,45,796.5,108.0,3.75,17.1,611.5,138.04,77.78
2018,5,16,16,0,781.0,104.0,3.8,16.7,566.0,90.08,55.65
2018,5,16,16,15,760.5,99.5,3.8,16.5,517.5,69.16,54.89
2018,5,16,16,30,740.0,95.0,3.8,16.3,469.0,67.93,54.07
2018,5,16,16,45,711.0,90.5,3.75,16.05,418.5,60.26,47.58
2018,5,16,17,0,682.0,86.0,3.7,15.8,368.0,58.99,46.67
2018,5,16,17,15,641.0,80.5,3.7,15.5,317.0,56.8,44.92
2018,5,16,17,30,600.0,75.0,3.7,15.2,266.0,54.51,43.0
2018,5,16,17,45,544.0,67.5,3.7,14.9,217.0,50.42,39.37
2018,5,16,18,0,488.0,60.0,3.7,14.6,168.0,46.17,35.44
2018,5,16,18,15,401.5,51.5,3.55,14.25,125.0,40.8,30.31
2018,5,16,18,30,315.0,43.0,3.4,13.9,82.0,33.44,23.09
2018,5,16,18,45,206.0,30.0,3.3,13.55,51.0,23.62,10.62
2018,5,16,19,0,97.0,17.0,3.2,13.2,20.0,15.46,0.0
2018,5,16,19,15,48.5,8.5,3.15,13.05,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.65,11.8,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.7,12.0,7.0,21.97,0.0
2018,5,17,5,15,115.5,21.0,2.85,12.3,30.0,111.38,0.0
2018,5,17,5,30,201.0,35.0,3.0,12.6,53.0,205.63,150.09
2018,5,17,5,45,297.0,46.0,3.15,12.95,91.5,286.4,234.29
2018,5,17,6,0,393.0,57.0,3.3,13.3,130.0,379.64,316.61
2018,5,17,6,15,365.0,74.0,3.3,13.6,158.0,392.17,329.21
2018,5,17,6,30,337.0,91.0,3.3,13.9,186.0,404.07,339.46
2018,5,17,6,45,324.0,113.0,3.35,14.2,219.5,431.28,360.84
2018,5,17,7,0,311.0,135.0,3.4,14.5,253.0,438.41,365.5
2018,5,17,7,15,318.0,156.0,3.45,14.75,291.5,476.77,394.69
2018,5,17,7,30,325.0,177.0,3.5,15.0,330.0,514.07,422.2
2018,5,17,7,45,332.0,197.5,3.5,15.25,369.0,549.58,447.67
2018,5,17,8,0,339.0,218.0,3.5,15.5,408.0,583.85,471.73
2018,5,17,8,15,347.5,238.0,3.5,15.7,447.5,617.59,495.16
2018,5,17,8,30,356.0,258.0,3.5,15.9,487.0,649.9,517.2
2018,5,17,8,45,360.0,277.5,3.45,16.15,522.5,675.61,533.76
2018,5,17,9,0,364.0,297.0,3.4,16.4,558.0,699.56,548.9
2018,5,17,9,15,376.0,311.0,3.4,16.6,593.5,723.46,564.52
2018,5,17,9,30,388.0,325.0,3.4,16.8,629.0,745.61,578.8
2018,5,17,9,45,402.5,332.5,3.4,17.0,659.5,776.5,599.12
2018,5,17,10,0,417.0,340.0,3.4,17.2,690.0,789.64,607.01
2018,5,17,10,15,426.0,348.0,3.45,17.35,715.5,795.62,610.21
2018,5,17,10,30,435.0,356.0,3.5,17.5,741.0,799.28,611.88
2018,5,17,10,45,429.5,368.5,3.55,17.65,756.0,791.16,604.94
2018,5,17,11,0,424.0,381.0,3.6,17.8,771.0,781.01,596.7
2018,5,17,11,15,421.5,389.0,3.65,17.9,781.0,767.48,586.4
2018,5,17,11,30,419.0,397.0,3.7,18.0,791.0,752.15,574.84
2018,5,17,11,45,419.5,399.5,3.8,18.1,796.0,732.87,560.81
2018,5,17,12,0,420.0,402.0,3.9,18.2,801.0,712.12,545.64
2018,5,17,12,15,429.0,397.0,4.0,18.25,803.5,690.39,530.0
2018,5,17,12,30,438.0,392.0,4.1,18.3,806.0,667.19,513.06
2018,5,17,12,45,442.0,385.5,4.25,18.3,799.5,637.94,491.59
2018,5,17,13,0,446.0,379.0,4.4,18.3,793.0,607.86,469.38
2018,5,17,13,15,455.0,366.5,4.5,18.2,782.5,575.44,445.05
2018,5,17,13,30,464.0,354.0,4.6,18.1,772.0,542.03,419.38
2018,5,17,13,45,601.0,270.0,4.75,18.0,796.0,516.37,399.61
2018,5,17,14,0,738.0,186.0,4.9,17.9,820.0,480.51,369.8
2018,5,17,14,15,796.5,148.5,4.95,17.75,810.5,438.85,333.33
2018,5,17,14,30,855.0,111.0,5.0,17.6,801.0,393.57,292.22
2018,5,17,14,45,845.0,109.0,5.1,17.45,765.0,342.28,246.45
2018,5,17,15,0,835.0,107.0,5.2,17.3,729.0,291.59,200.96
2018,5,17,15,15,821.5,105.0,5.2,17.3,688.0,240.97,156.44
2018,5,17,15,30,808.0,103.0,5.2,17.3,647.0,182.78,108.63
2018,5,17,15,45,792.0,100.5,5.25,16.9,602.5,134.08,74.53
2018,5,17,16,0,776.0,98.0,5.3,16.5,558.0,87.45,52.65
2018,5,17,16,15,754.0,94.5,5.3,16.25,510.0,65.4,51.67
2018,5,17,16,30,732.0,91.0,5.3,16.0,462.0,64.77,51.36
2018,5,17,16,45,701.5,87.5,5.3,15.75,412.5,58.01,45.66
2018,5,17,17,0,671.0,84.0,5.3,15.5,363.0,57.37,45.29
2018,5,17,17,15,630.0,79.0,5.25,15.2,313.0,55.5,43.81
2018,5,17,17,30,589.0,74.0,5.2,14.9,263.0,53.55,42.2
2018,5,17,17,45,509.5,69.0,5.15,14.6,212.0,51.38,40.27
2018,5,17,18,0,430.0,64.0,5.1,14.3,161.0,49.3,38.26
2018,5,17,18,15,314.0,54.5,5.0,14.05,115.5,41.47,30.94
2018,5,17,18,30,198.0,45.0,4.9,13.8,70.0,34.7,24.23
2018,5,17,18,45,124.5,30.0,4.8,13.6,43.5,24.15,11.59
2018,5,17,19,0,51.0,15.0,4.7,13.4,17.0,13.64,0.0
2018,5,17,19,15,25.5,7.5,4.6,13.3,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,4,45,9.5,3.0,3.45,12.45,3.0,0.0,0.0
2018,5,18,5,0,19.0,6.0,3.5,12.5,6.0,15.36,0.0
2018,5,18,5,15,78.5,17.5,3.55,12.7,24.0,85.17,0.0
2018,5,18,5,30,138.0,29.0,3.6,12.9,42.0,155.74,114.28
2018,5,18,5,45,105.5,27.5,3.7,13.05,41.0,113.43,91.14
2018,5,18,6,0,73.0,26.0,3.8,13.2,40.0,89.08,72.12
2018,5,18,6,15,36.5,33.5,3.8,13.45,40.5,64.5,50.89
2018,5,18,6,30,0.0,41.0,3.8,13.7,41.0,36.15,25.46
2018,5,18,6,45,0.0,59.5,3.75,13.9,59.5,52.56,39.51
2018,5,18,7,0,0.0,78.0,3.7,14.1,78.0,69.61,53.9
2018,5,18,7,15,0.0,95.5,3.65,14.3,95.5,86.43,67.91
2018,5,18,7,30,0.0,113.0,3.6,14.5,113.0,103.21,81.68
2018,5,18,7,45,0.5,128.0,3.55,14.7,128.5,117.82,93.5
2018,5,18,8,0,1.0,143.0,3.5,14.9,144.0,132.4,105.16
2018,5,18,8,15,3.5,165.5,3.45,15.15,168.0,156.4,124.49
2018,5,18,8,30,6.0,188.0,3.4,15.4,192.0,180.36,143.52
2018,5,18,8,45,9.5,210.5,3.35,15.65,217.0,205.2,163.08
2018,5,18,9,0,13.0,233.0,3.3,15.9,242.0,229.9,182.3
2018,5,18,9,15,16.5,254.0,3.25,16.1,266.5,252.92,200.02
2018,5,18,9,30,20.0,275.0,3.2,16.3,291.0,275.7,217.38
2018,5,18,9,45,20.0,283.0,3.2,16.55,299.5,281.94,221.57
2018,5,18,10,0,20.0,291.0,3.2,16.8,308.0,288.12,225.78
2018,5,18,10,15,19.5,297.0,3.2,17.0,314.0,291.82,228.09
2018,5,18,10,30,19.0,303.0,3.2,17.2,320.0,295.45,230.4
2018,5,18,10,45,18.5,306.0,3.25,17.4,323.0,296.18,230.54
2018,5,18,11,0,18.0,309.0,3.3,17.6,326.0,296.87,230.69
2018,5,18,11,15,22.0,330.0,3.4,17.7,350.5,318.1,246.9
2018,5,18,11,30,26.0,351.0,3.5,17.8,375.0,345.99,268.04
2018,5,18,11,45,56.5,375.5,3.55,17.9,429.0,389.9,302.01
2018,5,18,12,0,87.0,400.0,3.6,18.0,483.0,430.83,333.22
2018,5,18,12,15,160.5,412.5,3.75,18.0,565.0,493.88,381.95
2018,5,18,12,30,234.0,425.0,3.9,18.0,647.0,545.58,421.32
2018,5,18,12,45,267.0,418.0,4.0,17.95,668.5,545.04,421.1
2018,5,18,13,0,300.0,411.0,4.1,17.9,690.0,541.62,418.72
2018,5,18,13,15,349.0,397.5,4.15,17.8,716.5,539.79,417.38
2018,5,18,13,30,398.0,384.0,4.2,17.7,743.0,533.51,412.12
2018,5,18,13,45,490.5,332.0,4.25,17.6,762.5,510.33,394.01
2018,5,18,14,0,583.0,280.0,4.3,17.5,782.0,483.88,371.9
2018,5,18,14,15,602.0,259.0,4.35,17.35,761.0,438.55,334.35
2018,5,18,14,30,621.0,238.0,4.4,17.2,740.0,393.84,296.14
2018,5,18,14,45,653.0,211.5,4.45,17.05,718.0,347.18,255.05
2018,5,18,15,0,685.0,185.0,4.5,16.9,696.0,297.48,210.68
2018,5,18,15,15,603.0,197.0,4.5,16.9,628.5,249.64,172.27
2018,5,18,15,30,521.0,209.0,4.5,16.9,561.0,211.96,144.62
2018,5,18,15,45,502.5,196.0,4.65,16.45,516.0,169.83,114.66
2018,5,18,16,0,484.0,183.0,4.8,16.0,471.0,130.19,92.86
2018,5,18,16,15,607.0,139.5,4.9,15.75,469.5,87.43,70.92
2018,5,18,16,30,730.0,96.0,5.0,15.5,468.0,68.4,54.62
2018,5,18,16,45,684.0,95.0,5.05,15.2,414.5,62.97,50.12
2018,5,18,17,0,638.0,94.0,5.1,14.9,361.0,64.31,51.53
2018,5,18,17,15,540.5,94.0,5.1,14.6,299.0,66.33,53.52
2018,5,18,17,30,443.0,94.0,5.1,14.3,237.0,67.6,54.79
2018,5,18,17,45,389.5,82.0,5.05,14.0,191.5,60.05,48.09
2018,5,18,18,0,336.0,70.0,5.0,13.7,146.0,52.18,40.93
2018,5,18,18,15,296.5,58.0,4.95,13.5,112.5,44.04,33.3
2018,5,18,18,30,257.0,46.0,4.9,13.3,79.0,35.57,25.11
2018,5,18,18,45,163.0,31.5,4.85,13.05,49.5,24.69,12.55
2018,5,18,19,0,69.0,17.0,4.8,12.8,20.0,15.46,0.0
2018,5,18,19,15,34.5,8.5,4.75,12.7,10.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,5.5,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,4,45,0.0,2.5,5.2,12.0,2.5,0.0,0.0
2018,5,19,5,0,0.0,5.0,5.2,12.0,5.0,4.55,0.0
2018,5,19,5,15,30.0,19.0,5.2,12.1,22.0,45.46,0.0
2018,5,19,5,30,60.0,33.0,5.2,12.2,39.0,88.8,63.83
2018,5,19,5,45,111.0,50.0,5.2,12.3,68.5,156.3,127.04
2018,5,19,6,0,162.0,67.0,5.2,12.4,98.0,215.57,180.58
2018,5,19,6,15,170.5,85.0,5.2,12.55,126.0,248.55,210.18
2018,5,19,6,30,179.0,103.0,5.2,12.7,154.0,281.43,238.65
2018,5,19,6,45,176.0,125.0,5.25,12.85,183.5,294.78,249.77
2018,5,19,7,0,173.0,147.0,5.3,13.0,213.0,321.69,271.39
2018,5,19,7,15,208.0,167.5,5.25,13.25,258.0,378.67,318.04
2018,5,19,7,30,243.0,188.0,5.2,13.5,303.0,454.33,378.3
2018,5,19,7,45,219.0,212.0,5.2,13.75,324.5,445.19,368.53
2018,5,19,8,0,195.0,236.0,5.2,14.0,346.0,451.42,370.99
2018,5,19,8,15,198.0,260.5,5.2,14.2,380.5,482.17,393.65
2018,5,19,8,30,201.0,285.0,5.2,14.4,415.0,511.79,415.08
2018,5,19,8,45,252.5,299.5,5.15,14.65,474.0,595.21,478.87
2018,5,19,9,0,304.0,314.0,5.1,14.9,533.0,659.52,526.85
2018,5,19,9,15,333.0,324.0,5.15,15.15,576.0,695.41,552.67
2018,5,19,9,30,362.0,334.0,5.2,15.4,619.0,729.93,577.35
2018,5,19,9,45,402.5,333.0,5.2,15.6,662.0,777.51,611.53
2018,5,19,10,0,443.0,332.0,5.2,15.8,705.0,807.78,632.93
2018,5,19,10,15,450.5,340.5,5.25,15.95,730.5,812.69,635.31
2018,5,19,10,30,458.0,349.0,5.3,16.1,756.0,815.23,636.18
2018,5,19,10,45,439.0,365.0,5.35,16.25,762.0,797.49,621.67
2018,5,19,11,0,420.0,381.0,5.4,16.4,768.0,778.05,606.08
2018,5,19,11,15,426.5,386.5,5.45,16.5,784.0,770.48,600.07
2018,5,19,11,30,433.0,392.0,5.5,16.6,800.0,760.73,592.41
2018,5,19,11,45,438.5,392.5,5.55,16.65,808.0,743.64,579.56
2018,5,19,12,0,444.0,393.0,5.6,16.7,816.0,724.79,565.36
2018,5,19,12,15,446.5,391.5,5.65,16.7,816.0,700.34,547.0
2018,5,19,12,30,449.0,390.0,5.7,16.7,816.0,674.72,527.6
2018,5,19,12,45,457.5,383.5,5.75,16.7,813.5,648.27,507.49
2018,5,19,13,0,466.0,377.0,5.8,16.7,811.0,620.59,486.1
2018,5,19,13,15,478.5,364.0,5.85,16.65,802.5,589.15,461.69
2018,5,19,13,30,491.0,351.0,5.9,16.6,794.0,556.38,435.7
2018,5,19,13,45,609.5,279.5,5.9,16.5,814.5,529.86,414.41
2018,5,19,14,0,728.0,208.0,5.9,16.4,835.0,494.94,384.68
2018,5,19,14,15,774.5,177.5,5.95,16.3,823.5,454.66,349.04
2018,5,19,14,30,821.0,147.0,6.0,16.2,812.0,405.08,304.6
2018,5,19,14,45,806.5,146.0,6.0,16.1,774.5,353.92,258.83
2018,5,19,15,0,792.0,145.0,6.0,16.0,737.0,304.01,213.99
2018,5,19,15,15,776.5,142.0,6.0,16.0,695.5,253.85,169.84
2018,5,19,15,30,761.0,139.0,6.0,16.0,654.0,197.79,123.47
2018,5,19,15,45,735.0,138.0,6.0,15.65,607.0,150.98,90.36
2018,5,19,16,0,709.0,137.0,6.0,15.3,560.0,107.36,68.97
2018,5,19,16,15,669.5,135.0,6.0,15.0,507.5,84.76,68.82
2018,5,19,16,30,630.0,133.0,6.0,14.7,455.0,86.56,70.73
2018,5,19,16,45,589.5,128.0,5.95,14.4,404.5,86.22,70.76
2018,5,19,17,0,549.0,123.0,5.9,14.1,354.0,85.03,70.02
2018,5,19,17,15,509.0,115.0,5.9,13.8,307.0,81.09,66.8
2018,5,19,17,30,469.0,107.0,5.9,13.5,260.0,76.95,63.29
2018,5,19,17,45,382.0,94.0,5.85,13.15,204.5,68.71,55.99
2018,5,19,18,0,295.0,81.0,5.8,12.8,149.0,60.18,48.22
2018,5,19,18,15,169.5,55.0,5.7,12.65,92.0,43.42,32.89
2018,5,19,18,30,44.0,29.0,5.6,12.5,35.0,24.88,15.98
2018,5,19,18,45,25.0,19.0,5.5,12.3,22.0,16.49,6.84
2018,5,19,19,0,6.0,9.0,5.4,12.1,9.0,8.19,0.0
2018,5,19,19,15,3.0,4.5,5.35,12.05,4.5,4.09,0.0
2018,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.5,5.1,11.95,1.5,0.0,0.0
2018,5,20,5,0,0.0,3.0,5.1,12.0,3.0,2.73,0.0
2018,5,20,5,15,9.0,13.0,5.15,12.1,14.0,16.88,0.0
2018,5,20,5,30,18.0,23.0,5.2,12.2,25.0,33.66,20.95
2018,5,20,5,45,53.0,44.0,5.2,12.3,53.5,94.72,74.96
2018,5,20,6,0,88.0,65.0,5.2,12.4,82.0,147.15,121.69
2018,5,20,6,15,66.0,70.0,5.2,12.5,85.0,134.81,111.83
2018,5,20,6,30,44.0,75.0,5.2,12.6,88.0,110.48,90.88
2018,5,20,6,45,46.0,108.5,5.2,12.7,124.0,152.34,126.48
2018,5,20,7,0,48.0,142.0,5.2,12.8,160.0,193.89,161.14
2018,5,20,7,15,117.0,168.0,5.15,12.9,221.5,299.6,250.75
2018,5,20,7,30,186.0,194.0,5.1,13.0,283.0,392.94,327.91
2018,5,20,7,45,247.0,210.5,5.1,13.1,342.0,487.33,403.66
2018,5,20,8,0,308.0,227.0,5.1,13.2,401.0,565.77,465.26
2018,5,20,8,15,350.0,238.0,5.05,13.3,452.0,620.28,506.6
2018,5,20,8,30,392.0,249.0,5.0,13.4,503.0,674.81,547.29
2018,5,20,8,45,408.0,262.5,5.0,13.45,542.5,724.36,582.74
2018,5,20,9,0,424.0,276.0,5.0,13.5,582.0,753.85,603.21
2018,5,20,9,15,450.5,281.5,5.0,13.65,622.5,783.36,623.87
2018,5,20,9,30,477.0,287.0,5.0,13.8,663.0,810.95,642.96
2018,5,20,9,45,491.0,297.5,5.05,13.95,698.5,829.12,654.95
2018,5,20,10,0,505.0,308.0,5.1,14.1,734.0,844.81,665.2
2018,5,20,10,15,526.0,311.0,5.1,14.35,767.0,857.11,672.81
2018,5,20,10,30,547.0,314.0,5.1,14.6,800.0,866.67,678.47
2018,5,20,10,45,499.5,340.0,5.15,14.8,791.5,830.97,650.02
2018,5,20,11,0,452.0,366.0,5.2,15.0,783.0,793.95,620.83
2018,5,20,11,15,480.0,365.5,5.25,15.25,814.0,799.77,624.84
2018,5,20,11,30,508.0,365.0,5.3,15.5,845.0,802.39,626.27
2018,5,20,11,45,508.0,368.5,5.35,15.75,850.5,781.62,610.05
2018,5,20,12,0,508.0,372.0,5.4,16.0,856.0,759.13,592.62
2018,5,20,12,15,510.5,368.5,5.45,16.1,854.0,731.14,571.54
2018,5,20,12,30,513.0,365.0,5.5,16.2,852.0,701.91,549.32
2018,5,20,12,45,512.0,360.5,5.55,16.3,842.5,668.33,523.56
2018,5,20,13,0,511.0,356.0,5.6,16.4,833.0,634.12,496.98
2018,5,20,13,15,506.5,347.5,5.7,16.25,813.0,594.16,466.23
2018,5,20,13,30,502.0,339.0,5.8,16.1,793.0,554.23,434.91
2018,5,20,13,45,515.0,324.0,5.85,15.95,779.0,518.59,406.2
2018,5,20,14,0,528.0,309.0,5.9,15.8,765.0,481.61,375.64
2018,5,20,14,15,437.5,331.0,5.9,15.5,700.0,426.96,331.57
2018,5,20,14,30,347.0,353.0,5.9,15.2,635.0,388.5,300.68
2018,5,20,14,45,357.0,332.0,5.95,14.9,610.5,353.14,270.78
2018,5,20,15,0,367.0,311.0,6.0,14.6,586.0,317.13,239.97
2018,5,20,15,15,323.5,301.0,6.0,14.6,533.5,276.7,207.58
2018,5,20,15,30,280.0,291.0,6.0,14.6,481.0,241.03,180.36
2018,5,20,15,45,203.5,273.0,5.95,14.1,406.0,213.53,163.17
2018,5,20,16,0,127.0,255.0,5.9,13.6,331.0,183.29,144.52
2018,5,20,16,15,126.5,234.0,5.85,13.45,304.5,163.91,138.08
2018,5,20,16,30,126.0,213.0,5.8,13.3,278.0,151.66,127.99
2018,5,20,16,45,113.5,183.5,5.8,13.2,237.5,133.88,112.93
2018,5,20,17,0,101.0,154.0,5.8,13.1,197.0,115.27,96.98
2018,5,20,17,15,210.5,132.0,5.75,13.0,206.0,95.99,80.21
2018,5,20,17,30,320.0,110.0,5.7,12.9,215.0,78.14,64.49
2018,5,20,17,45,281.5,96.0,5.7,12.8,176.5,72.91,59.82
2018,5,20,18,0,243.0,82.0,5.7,12.7,138.0,63.0,50.77
2018,5,20,18,15,190.0,67.0,5.6,12.6,104.0,52.04,40.55
2018,5,20,18,30,137.0,52.0,5.5,12.5,70.0,40.79,29.83
2018,5,20,18,45,88.0,35.0,5.45,12.45,45.0,27.85,15.85
2018,5,20,19,0,39.0,18.0,5.4,12.4,20.0,16.37,0.0
2018,5,20,19,15,19.5,9.0,5.3,12.3,10.0,8.19,0.0
2018,5,20,19,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,2.45,11.75,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,2.4,11.8,8.0,16.7,0.0
2018,5,21,5,15,82.5,24.5,2.35,12.0,31.5,93.78,0.0
2018,5,21,5,30,147.0,41.0,2.3,12.2,55.0,169.89,128.79
2018,5,21,5,45,213.5,54.5,2.25,12.4,88.5,244.19,200.02
2018,5,21,6,0,280.0,68.0,2.2,12.6,122.0,314.1,262.01
2018,5,21,6,15,299.0,82.5,2.1,12.85,155.5,355.5,297.94
2018,5,21,6,30,318.0,97.0,2.0,13.1,189.0,397.7,332.83
2018,5,21,6,45,347.5,112.5,1.9,13.35,231.0,450.18,374.47
2018,5,21,7,0,377.0,128.0,1.8,13.6,273.0,503.48,415.05
2018,5,21,7,15,380.5,148.0,1.75,13.95,312.5,540.0,440.77
2018,5,21,7,30,384.0,168.0,1.7,14.3,352.0,575.0,464.65
2018,5,21,7,45,388.5,188.0,1.65,14.65,391.5,609.34,487.42
2018,5,21,8,0,393.0,208.0,1.6,15.0,431.0,642.03,508.43
2018,5,21,8,15,393.5,229.5,1.65,15.4,468.5,670.79,526.69
2018,5,21,8,30,394.0,251.0,1.7,15.8,506.0,679.24,530.63
2018,5,21,8,45,415.0,262.0,1.75,16.25,547.0,730.91,565.32
2018,5,21,9,0,436.0,273.0,1.8,16.7,588.0,762.75,585.55
2018,5,21,9,15,458.5,280.0,1.95,17.05,627.0,789.97,603.78
2018,5,21,9,30,481.0,287.0,2.1,17.4,666.0,815.2,620.58
2018,5,21,9,45,486.0,300.5,2.2,17.75,697.5,827.56,627.55
2018,5,21,10,0,491.0,314.0,2.3,18.1,729.0,837.45,632.99
2018,5,21,10,15,482.0,330.5,2.45,18.35,748.5,834.1,629.71
2018,5,21,10,30,473.0,347.0,2.6,18.6,768.0,828.4,624.96
2018,5,21,10,45,454.5,362.5,2.75,18.85,774.5,810.46,611.64
2018,5,21,11,0,436.0,378.0,2.9,19.1,781.0,790.78,597.15
2018,5,21,11,15,436.5,384.5,3.05,19.25,792.5,778.45,588.51
2018,5,21,11,30,437.0,391.0,3.2,19.4,804.0,764.18,578.38
2018,5,21,11,45,437.0,394.0,3.35,19.55,809.0,744.59,564.5
2018,5,21,12,0,437.0,397.0,3.5,19.7,814.0,723.5,549.43
2018,5,21,12,15,439.0,395.5,3.65,19.65,813.5,698.88,532.2
2018,5,21,12,30,441.0,394.0,3.8,19.6,813.0,673.18,513.92
2018,5,21,12,45,446.5,387.5,4.0,19.6,808.0,644.97,493.67
2018,5,21,13,0,452.0,381.0,4.2,19.6,803.0,615.82,472.29
2018,5,21,13,15,461.0,369.5,4.35,19.45,793.0,584.08,448.87
2018,5,21,13,30,470.0,358.0,4.5,19.3,783.0,551.33,424.16
2018,5,21,13,45,592.5,281.5,4.65,19.2,803.0,524.47,403.73
2018,5,21,14,0,715.0,205.0,4.8,19.1,823.0,488.93,374.66
2018,5,21,14,15,768.0,170.5,4.9,18.8,813.0,449.15,340.51
2018,5,21,14,30,821.0,136.0,5.0,18.5,803.0,399.61,297.14
2018,5,21,14,45,811.0,133.0,5.1,18.25,767.0,348.52,252.19
2018,5,21,15,0,801.0,130.0,5.2,18.0,731.0,298.19,207.49
2018,5,21,15,15,786.5,127.0,5.2,18.0,690.0,247.87,163.41
2018,5,21,15,30,772.0,124.0,5.2,18.0,649.0,199.15,123.0
2018,5,21,15,45,755.0,120.0,5.25,17.35,604.0,151.25,88.57
2018,5,21,16,0,738.0,116.0,5.3,16.7,559.0,97.96,58.57
2018,5,21,16,15,702.0,114.5,5.3,16.35,507.5,70.99,56.48
2018,5,21,16,30,666.0,113.0,5.3,16.0,456.0,72.41,58.01
2018,5,21,16,45,606.5,112.5,5.3,15.6,400.0,74.49,60.13
2018,5,21,17,0,547.0,112.0,5.3,15.2,344.0,76.87,62.51
2018,5,21,17,15,496.0,104.0,5.3,14.8,293.5,73.24,59.58
2018,5,21,17,30,445.0,96.0,5.3,14.4,243.0,68.84,55.86
2018,5,21,17,45,399.0,84.5,5.25,14.0,199.0,61.73,49.61
2018,5,21,18,0,353.0,73.0,5.2,13.6,155.0,54.32,42.89
2018,5,21,18,15,284.5,60.0,5.15,13.35,116.0,45.38,34.59
2018,5,21,18,30,216.0,47.0,5.1,13.1,77.0,36.13,25.77
2018,5,21,18,45,137.0,32.0,5.05,12.85,48.5,24.95,13.91
2018,5,21,19,0,58.0,17.0,5.0,12.6,20.0,13.92,0.0
2018,5,21,19,15,29.0,8.5,4.95,12.5,10.0,7.73,0.0
2018,5,21,19,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,22,4,45,10.5,3.5,3.6,12.05,3.5,0.0,0.0
2018,5,22,5,0,21.0,7.0,3.6,12.1,7.0,17.38,0.0
2018,5,22,5,15,81.5,19.5,3.6,12.25,26.5,82.66,0.0
2018,5,22,5,30,142.0,32.0,3.6,12.4,46.0,162.14,123.82
2018,5,22,5,45,108.0,28.5,3.65,12.5,42.5,116.19,94.14
2018,5,22,6,0,74.0,25.0,3.7,12.6,39.0,88.08,71.65
2018,5,22,6,15,37.0,27.5,3.65,12.75,34.5,57.61,45.22
2018,5,22,6,30,0.0,30.0,3.6,12.9,30.0,26.41,17.18
2018,5,22,6,45,0.0,42.0,3.6,13.05,42.0,37.03,26.31
2018,5,22,7,0,0.0,54.0,3.6,13.2,54.0,47.67,35.36
2018,5,22,7,15,0.0,65.0,3.6,13.4,65.0,57.45,43.54
2018,5,22,7,30,0.0,76.0,3.6,13.6,76.0,67.24,51.64
2018,5,22,7,45,0.0,83.0,3.55,13.75,83.0,73.49,56.68
2018,5,22,8,0,0.0,90.0,3.5,13.9,90.0,79.74,61.69
2018,5,22,8,15,0.0,100.0,3.55,14.1,100.0,89.03,69.17
2018,5,22,8,30,0.0,110.0,3.6,14.3,110.0,98.33,76.61
2018,5,22,8,45,0.0,116.5,3.6,14.55,116.5,104.32,81.25
2018,5,22,9,0,0.0,123.0,3.6,14.8,123.0,110.3,85.87
2018,5,22,9,15,1.0,134.0,3.7,15.0,135.0,121.47,94.78
2018,5,22,9,30,2.0,145.0,3.8,15.2,147.0,132.59,103.6
2018,5,22,9,45,4.5,170.5,3.85,15.45,174.5,158.7,124.5
2018,5,22,10,0,7.0,196.0,3.9,15.7,202.0,184.69,145.08
2018,5,22,10,15,9.5,216.5,4.0,15.85,225.0,205.79,161.67
2018,5,22,10,30,12.0,237.0,4.1,16.0,248.0,226.64,177.96
2018,5,22,10,45,12.0,238.5,4.15,16.2,249.5,227.18,178.04
2018,5,22,11,0,12.0,240.0,4.2,16.4,251.0,227.67,178.15
2018,5,22,11,15,12.0,243.0,4.25,16.5,254.0,229.47,179.39
2018,5,22,11,30,12.0,246.0,4.3,16.6,257.0,231.19,180.58
2018,5,22,11,45,13.5,262.5,4.3,16.7,275.0,246.2,192.23
2018,5,22,12,0,15.0,279.0,4.3,16.8,293.0,260.81,203.51
2018,5,22,12,15,15.5,286.5,4.3,16.8,301.0,266.27,207.7
2018,5,22,12,30,16.0,294.0,4.3,16.8,309.0,271.5,211.75
2018,5,22,12,45,15.0,283.0,4.35,16.8,297.0,259.46,202.38
2018,5,22,13,0,14.0,272.0,4.4,16.8,285.0,247.63,193.21
2018,5,22,13,15,14.0,268.5,4.4,16.75,281.5,242.99,189.7
2018,5,22,13,30,14.0,265.0,4.4,16.7,278.0,238.34,186.18
2018,5,22,13,45,84.0,258.5,4.4,16.65,331.5,258.58,202.67
2018,5,22,14,0,154.0,252.0,4.4,16.6,385.0,271.8,212.66
2018,5,22,14,15,191.0,252.5,4.4,16.5,412.0,275.85,214.7
2018,5,22,14,30,228.0,253.0,4.4,16.4,439.0,275.91,212.98
2018,5,22,14,45,234.0,258.0,4.4,16.25,441.5,265.32,203.02
2018,5,22,15,0,240.0,263.0,4.4,16.1,444.0,253.67,192.18
2018,5,22,15,15,235.5,249.5,4.4,16.1,418.5,226.61,169.61
2018,5,22,15,30,231.0,236.0,4.4,16.1,393.0,200.31,148.37
2018,5,22,15,45,213.5,234.5,4.4,15.8,372.0,180.98,134.87
2018,5,22,16,0,196.0,233.0,4.4,15.5,351.0,174.89,134.44
2018,5,22,16,15,164.5,224.5,4.4,15.25,318.0,159.06,132.73
2018,5,22,16,30,133.0,216.0,4.4,15.0,285.0,153.46,128.5
2018,5,22,16,45,166.0,192.5,4.4,14.75,269.5,139.62,117.08
2018,5,22,17,0,199.0,169.0,4.4,14.5,254.0,125.17,104.99
2018,5,22,17,15,228.0,144.0,4.35,14.2,229.0,103.8,86.65
2018,5,22,17,30,257.0,119.0,4.3,13.9,204.0,88.09,73.03
2018,5,22,17,45,238.5,100.5,4.3,13.6,169.0,75.74,62.15
2018,5,22,18,0,220.0,82.0,4.3,13.3,134.0,62.92,50.61
2018,5,22,18,15,175.5,65.5,4.2,13.1,100.5,50.97,39.59
2018,5,22,18,30,131.0,49.0,4.1,12.9,67.0,38.68,28.07
2018,5,22,18,45,78.5,33.0,4.05,12.65,42.5,26.43,15.39
2018,5,22,19,0,26.0,17.0,4.0,12.4,18.0,14.39,0.0
2018,5,22,19,15,13.0,8.5,3.95,12.35,9.0,7.73,0.0
2018,5,22,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
