Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,22,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,2,4,45,52.0,7.5,1.45,13.2,9.0,0.0,0.0
2018,6,2,5,0,104.0,15.0,1.4,13.4,18.0,68.65,0.0
2018,6,2,5,15,191.0,25.5,1.4,13.85,43.0,169.75,83.29
2018,6,2,5,30,278.0,36.0,1.4,14.3,68.0,252.8,199.44
2018,6,2,5,45,319.5,49.0,1.4,14.8,102.5,304.69,248.83
2018,6,2,6,0,361.0,62.0,1.4,15.3,137.0,362.06,298.47
2018,6,2,6,15,350.0,80.5,1.35,15.75,169.5,390.64,322.12
2018,6,2,6,30,339.0,99.0,1.3,16.2,202.0,416.89,342.39
2018,6,2,6,45,372.5,113.0,1.3,16.7,245.5,471.64,384.47
2018,6,2,7,0,406.0,127.0,1.3,17.2,289.0,527.46,425.58
2018,6,2,7,15,425.0,143.0,1.35,17.9,333.0,573.67,457.81
2018,6,2,7,30,444.0,159.0,1.4,18.6,377.0,619.32,488.76
2018,6,2,7,45,471.0,170.5,1.45,19.25,423.0,666.21,520.18
2018,6,2,8,0,498.0,182.0,1.5,19.9,469.0,712.5,550.41
2018,6,2,8,15,523.5,190.0,1.6,20.6,514.0,752.31,575.93
2018,6,2,8,30,549.0,198.0,1.7,21.3,559.0,790.89,600.24
2018,6,2,8,45,563.0,209.0,1.75,21.95,601.0,819.95,617.11
2018,6,2,9,0,577.0,220.0,1.8,22.6,643.0,853.46,636.68
2018,6,2,9,15,582.0,235.0,1.85,23.15,680.5,872.76,646.71
2018,6,2,9,30,587.0,250.0,1.9,23.7,718.0,889.28,655.05
2018,6,2,9,45,587.0,265.0,1.9,24.25,749.5,897.94,657.66
2018,6,2,10,0,587.0,280.0,1.9,24.8,781.0,900.84,656.75
2018,6,2,10,15,585.5,293.5,1.95,25.2,806.5,901.87,655.61
2018,6,2,10,30,584.0,307.0,2.0,25.6,832.0,900.18,652.79
2018,6,2,10,45,580.0,319.0,2.0,26.05,850.0,891.93,645.2
2018,6,2,11,0,576.0,331.0,2.0,26.5,868.0,881.16,636.14
2018,6,2,11,15,573.0,339.0,2.05,26.75,879.5,865.1,624.8
2018,6,2,11,30,570.0,347.0,2.1,27.0,891.0,846.84,612.04
2018,6,2,11,45,568.5,351.0,2.1,27.3,896.0,824.2,595.97
2018,6,2,12,0,567.0,355.0,2.1,27.6,901.0,799.76,578.68
2018,6,2,12,15,568.0,353.5,2.2,27.7,899.5,771.01,559.72
2018,6,2,12,30,569.0,352.0,2.3,27.8,898.0,740.93,539.56
2018,6,2,12,45,571.5,346.0,2.35,27.95,890.0,707.09,516.18
2018,6,2,13,0,574.0,340.0,2.4,28.1,882.0,672.27,491.73
2018,6,2,13,15,576.5,330.0,2.5,28.05,866.5,633.45,464.66
2018,6,2,13,30,579.0,320.0,2.6,28.0,851.0,593.93,436.41
2018,6,2,13,45,689.0,245.0,2.7,28.0,861.0,558.23,410.81
2018,6,2,14,0,799.0,170.0,2.8,28.0,871.0,519.37,380.95
2018,6,2,14,15,847.5,136.5,2.9,27.8,857.5,476.16,346.18
2018,6,2,14,30,896.0,103.0,3.0,27.6,844.0,425.48,304.25
2018,6,2,14,45,886.5,101.5,3.15,27.45,808.0,373.43,260.57
2018,6,2,15,0,877.0,100.0,3.3,27.3,772.0,321.85,216.57
2018,6,2,15,15,865.5,97.5,3.3,27.3,731.0,269.77,172.19
2018,6,2,15,30,854.0,95.0,3.3,27.3,690.0,218.79,130.22
2018,6,2,15,45,838.5,93.0,3.4,26.75,645.0,168.92,93.3
2018,6,2,16,0,823.0,91.0,3.5,26.2,600.0,111.28,57.3
2018,6,2,16,15,803.0,88.5,3.5,25.8,552.0,64.65,48.9
2018,6,2,16,30,783.0,86.0,3.5,25.4,504.0,60.4,45.61
2018,6,2,16,45,756.5,82.5,3.5,24.95,454.0,59.45,45.05
2018,6,2,17,0,730.0,79.0,3.5,24.5,404.0,58.43,44.43
2018,6,2,17,15,694.5,75.5,3.35,23.75,354.0,52.16,39.34
2018,6,2,17,30,659.0,72.0,3.2,23.0,304.0,51.15,38.69
2018,6,2,17,45,609.0,66.5,3.1,22.3,254.5,48.49,36.54
2018,6,2,18,0,559.0,61.0,3.0,21.6,205.0,45.75,34.2
2018,6,2,18,15,486.0,54.0,2.85,20.85,159.5,41.59,30.47
2018,6,2,18,30,413.0,47.0,2.7,20.1,114.0,37.36,26.45
2018,6,2,18,45,305.0,37.0,2.55,19.3,77.5,30.17,19.46
2018,6,2,19,0,197.0,27.0,2.4,18.5,41.0,21.32,5.78
2018,6,2,19,15,110.0,16.5,2.35,18.15,23.0,15.01,0.0
2018,6,2,19,30,23.0,6.0,2.3,17.8,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,2.25,17.4,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,3,4,45,46.5,8.0,2.1,14.05,9.0,0.0,0.0
2018,6,3,5,0,93.0,16.0,2.2,14.2,18.0,63.75,0.0
2018,6,3,5,15,178.0,27.0,2.15,14.55,43.0,165.12,83.55
2018,6,3,5,30,263.0,38.0,2.1,14.9,68.0,244.61,193.28
2018,6,3,5,45,305.5,50.5,2.05,15.2,102.0,297.63,243.65
2018,6,3,6,0,348.0,63.0,2.0,15.5,136.0,354.29,293.19
2018,6,3,6,15,339.0,81.5,1.95,16.0,168.5,383.76,317.79
2018,6,3,6,30,330.0,100.0,1.9,16.5,201.0,411.11,339.17
2018,6,3,6,45,363.0,115.0,1.85,16.95,244.5,466.4,382.01
2018,6,3,7,0,396.0,130.0,1.8,17.4,288.0,522.7,423.86
2018,6,3,7,15,412.5,147.0,1.8,17.95,331.0,567.58,455.4
2018,6,3,7,30,429.0,164.0,1.8,18.5,374.0,611.75,485.56
2018,6,3,7,45,435.0,182.0,1.85,19.05,414.5,646.41,508.09
2018,6,3,8,0,441.0,200.0,1.9,19.6,455.0,679.42,529.08
2018,6,3,8,15,456.5,213.0,1.9,20.05,496.0,714.16,551.14
2018,6,3,8,30,472.0,226.0,1.9,20.5,537.0,747.43,571.78
2018,6,3,8,45,491.5,236.0,1.95,20.95,578.5,779.63,591.96
2018,6,3,9,0,511.0,246.0,2.0,21.4,620.0,810.07,610.71
2018,6,3,9,15,485.5,272.0,2.1,21.75,642.5,810.68,608.44
2018,6,3,9,30,460.0,298.0,2.2,22.1,665.0,808.34,604.54
2018,6,3,9,45,452.0,316.5,2.25,22.5,689.5,813.07,605.61
2018,6,3,10,0,444.0,335.0,2.3,22.9,714.0,815.41,605.08
2018,6,3,10,15,443.0,347.0,2.4,23.15,735.0,815.82,604.38
2018,6,3,10,30,442.0,359.0,2.5,23.4,756.0,814.01,602.24
2018,6,3,10,45,465.0,357.5,2.6,23.65,783.5,819.92,606.15
2018,6,3,11,0,488.0,356.0,2.7,23.9,811.0,823.14,608.18
2018,6,3,11,15,463.0,376.0,2.8,24.05,812.5,799.67,591.1
2018,6,3,11,30,438.0,396.0,2.9,24.2,814.0,774.83,573.22
2018,6,3,11,45,442.5,399.0,2.95,24.4,823.5,759.33,562.16
2018,6,3,12,0,447.0,402.0,3.0,24.6,833.0,742.03,549.74
2018,6,3,12,15,521.0,365.0,3.15,24.55,866.5,744.27,553.4
2018,6,3,12,30,595.0,328.0,3.3,24.5,900.0,741.0,552.77
2018,6,3,12,45,675.0,276.0,3.4,24.45,919.0,720.77,540.11
2018,6,3,13,0,755.0,224.0,3.5,24.4,938.0,697.5,524.61
2018,6,3,13,15,718.5,242.0,3.55,24.25,912.0,650.28,489.49
2018,6,3,13,30,682.0,260.0,3.6,24.1,886.0,604.68,455.07
2018,6,3,13,45,713.0,234.5,3.7,24.0,874.0,563.91,424.13
2018,6,3,14,0,744.0,209.0,3.8,23.9,862.0,519.96,389.63
2018,6,3,14,15,760.0,190.0,3.9,23.7,837.5,471.18,350.41
2018,6,3,14,30,776.0,171.0,4.0,23.5,813.0,425.84,312.37
2018,6,3,14,45,802.5,147.0,4.05,23.3,786.0,373.7,267.78
2018,6,3,15,0,829.0,123.0,4.1,23.1,759.0,318.88,219.98
2018,6,3,15,15,842.0,110.0,4.1,23.1,726.0,274.57,180.12
2018,6,3,15,30,855.0,97.0,4.1,23.1,693.0,221.76,134.96
2018,6,3,15,45,840.5,94.5,4.2,22.6,648.5,171.62,96.91
2018,6,3,16,0,826.0,92.0,4.3,22.1,604.0,113.63,59.66
2018,6,3,16,15,808.0,89.0,4.3,21.7,556.5,66.53,51.35
2018,6,3,16,30,790.0,86.0,4.3,21.3,509.0,60.41,46.41
2018,6,3,16,45,765.5,82.5,4.3,20.95,459.5,59.47,45.84
2018,6,3,17,0,741.0,79.0,4.3,20.6,410.0,58.46,45.19
2018,6,3,17,15,706.5,74.5,4.25,20.05,359.0,56.52,43.75
2018,6,3,17,30,672.0,70.0,4.2,19.5,308.0,49.68,37.98
2018,6,3,17,45,624.0,65.0,4.2,18.95,258.5,47.34,36.06
2018,6,3,18,0,576.0,60.0,4.2,18.4,209.0,44.95,33.97
2018,6,3,18,15,505.0,53.5,4.1,17.85,163.5,41.16,30.5
2018,6,3,18,30,434.0,47.0,4.0,17.3,118.0,37.33,26.78
2018,6,3,18,45,327.5,37.5,3.95,16.75,81.0,30.6,20.12
2018,6,3,19,0,221.0,28.0,3.9,16.2,44.0,22.13,7.12
2018,6,3,19,15,125.0,17.0,3.85,15.9,24.5,15.46,0.0
2018,6,3,19,30,29.0,6.0,3.8,15.6,5.0,0.0,0.0
2018,6,3,19,45,14.5,3.0,3.75,15.3,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,4,45,55.5,8.0,4.95,13.35,9.5,0.0,0.0
2018,6,4,5,0,111.0,16.0,5.1,13.5,19.0,73.29,0.0
2018,6,4,5,15,231.0,26.5,5.2,13.8,48.5,193.4,102.3
2018,6,4,5,30,351.0,37.0,5.3,14.1,78.0,299.05,239.57
2018,6,4,5,45,389.5,46.5,5.4,14.4,112.0,351.54,291.8
2018,6,4,6,0,428.0,56.0,5.5,14.7,146.0,406.56,341.79
2018,6,4,6,15,383.0,78.0,5.6,15.15,174.5,411.68,347.25
2018,6,4,6,30,338.0,100.0,5.7,15.6,203.0,417.33,351.32
2018,6,4,6,45,372.5,114.0,5.75,16.05,247.0,472.85,396.41
2018,6,4,7,0,407.0,128.0,5.8,16.5,291.0,529.52,440.96
2018,6,4,7,15,420.0,145.0,5.75,16.8,333.0,571.7,472.47
2018,6,4,7,30,433.0,162.0,5.7,17.1,375.0,612.96,502.53
2018,6,4,7,45,457.5,174.5,5.7,17.45,420.5,658.45,535.62
2018,6,4,8,0,482.0,187.0,5.7,17.8,466.0,703.25,567.54
2018,6,4,8,15,507.0,195.0,5.65,18.1,510.0,742.28,594.69
2018,6,4,8,30,532.0,203.0,5.6,18.4,554.0,780.12,620.55
2018,6,4,8,45,537.0,218.5,5.6,18.65,592.5,805.16,636.39
2018,6,4,9,0,542.0,234.0,5.6,18.9,631.0,827.86,650.49
2018,6,4,9,15,566.5,240.5,5.6,19.05,675.0,857.78,670.67
2018,6,4,9,30,591.0,247.0,5.6,19.2,719.0,890.69,692.66
2018,6,4,9,45,583.5,266.5,5.6,19.35,748.5,892.51,691.66
2018,6,4,10,0,576.0,286.0,5.6,19.5,778.0,896.66,692.46
2018,6,4,10,15,579.0,295.0,5.6,19.55,802.5,897.58,691.82
2018,6,4,10,30,582.0,304.0,5.6,19.6,827.0,895.88,689.42
2018,6,4,10,45,524.0,339.5,5.6,19.65,818.5,859.18,660.48
2018,6,4,11,0,466.0,375.0,5.6,19.7,810.0,820.84,630.54
2018,6,4,11,15,455.5,385.0,5.65,19.7,815.0,801.49,616.06
2018,6,4,11,30,445.0,395.0,5.7,19.7,820.0,780.53,600.31
2018,6,4,11,45,452.0,398.0,5.75,19.65,832.0,767.02,590.51
2018,6,4,12,0,459.0,401.0,5.8,19.6,844.0,751.54,579.16
2018,6,4,12,15,524.0,366.0,5.85,19.55,870.5,748.03,578.04
2018,6,4,12,30,589.0,331.0,5.9,19.5,897.0,739.64,572.98
2018,6,4,12,45,637.0,301.0,5.95,19.5,908.0,714.63,555.01
2018,6,4,13,0,685.0,271.0,6.0,19.5,919.0,689.31,536.23
2018,6,4,13,15,715.0,248.5,6.0,19.45,914.5,654.09,509.13
2018,6,4,13,30,745.0,226.0,6.0,19.4,910.0,615.72,478.92
2018,6,4,13,45,794.0,188.5,6.05,19.35,901.0,575.36,446.52
2018,6,4,14,0,843.0,151.0,6.1,19.3,892.0,528.22,407.65
2018,6,4,14,15,852.0,138.5,6.1,19.15,866.0,481.88,367.92
2018,6,4,14,30,861.0,126.0,6.1,19.0,840.0,431.3,323.81
2018,6,4,14,45,855.5,122.0,6.1,18.9,805.5,380.44,278.61
2018,6,4,15,0,850.0,118.0,6.1,18.8,771.0,329.69,233.0
2018,6,4,15,15,855.5,108.0,6.1,18.8,735.5,277.6,186.09
2018,6,4,15,30,861.0,98.0,6.1,18.8,700.0,224.9,140.1
2018,6,4,15,45,847.0,96.0,6.15,18.4,655.5,174.84,101.02
2018,6,4,16,0,833.0,94.0,6.2,18.0,611.0,116.93,62.78
2018,6,4,16,15,813.5,91.5,6.15,17.7,563.0,69.77,55.02
2018,6,4,16,30,794.0,89.0,6.1,17.4,515.0,62.52,49.0
2018,6,4,16,45,768.0,85.5,6.1,17.1,464.5,61.65,48.47
2018,6,4,17,0,742.0,82.0,6.1,16.8,414.0,60.72,47.88
2018,6,4,17,15,706.0,78.0,6.05,16.4,363.0,53.91,42.11
2018,6,4,17,30,670.0,74.0,6.0,16.0,312.0,52.59,41.12
2018,6,4,17,45,620.5,68.5,6.0,15.65,262.0,49.99,38.9
2018,6,4,18,0,571.0,63.0,6.0,15.3,212.0,47.31,36.51
2018,6,4,18,15,497.5,56.5,5.9,14.95,166.0,43.63,33.06
2018,6,4,18,30,424.0,50.0,5.8,14.6,120.0,39.94,29.38
2018,6,4,18,45,313.0,40.0,5.7,14.2,82.5,32.85,22.31
2018,6,4,19,0,202.0,30.0,5.6,13.8,45.0,23.69,8.87
2018,6,4,19,15,113.0,18.0,5.5,13.6,25.0,16.37,0.0
2018,6,4,19,30,24.0,6.0,5.4,13.4,5.0,0.0,0.0
2018,6,4,19,45,12.0,3.0,5.35,13.2,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.0,11.65,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,5,4,45,31.5,7.5,5.25,11.9,8.5,0.0,0.0
2018,6,5,5,0,63.0,15.0,5.4,12.0,17.0,46.98,0.0
2018,6,5,5,15,160.0,30.0,5.45,12.25,46.0,160.17,86.22
2018,6,5,5,30,257.0,45.0,5.5,12.5,75.0,251.89,202.47
2018,6,5,5,45,314.5,56.0,5.6,12.75,110.0,311.73,260.13
2018,6,5,6,0,372.0,67.0,5.7,13.0,145.0,376.86,318.86
2018,6,5,6,15,364.5,82.5,5.65,13.3,176.0,404.02,343.04
2018,6,5,6,30,357.0,98.0,5.6,13.6,207.0,429.52,364.3
2018,6,5,6,45,389.0,112.0,5.55,13.9,250.5,483.73,408.49
2018,6,5,7,0,421.0,126.0,5.5,14.2,294.0,538.86,452.0
2018,6,5,7,15,433.5,143.0,5.4,14.5,336.5,581.09,483.51
2018,6,5,7,30,446.0,160.0,5.3,14.8,379.0,622.32,513.43
2018,6,5,7,45,470.5,171.5,5.25,15.1,424.0,666.96,545.88
2018,6,5,8,0,495.0,183.0,5.2,15.4,469.0,710.9,577.12
2018,6,5,8,15,518.5,192.0,5.1,15.7,513.5,749.94,603.95
2018,6,5,8,30,542.0,201.0,5.0,16.0,558.0,787.69,629.35
2018,6,5,8,45,555.5,213.0,4.9,16.3,600.0,817.36,648.11
2018,6,5,9,0,569.0,225.0,4.8,16.6,642.0,844.9,665.11
2018,6,5,9,15,562.5,242.5,4.75,16.85,673.0,856.11,670.1
2018,6,5,9,30,556.0,260.0,4.7,17.1,704.0,864.58,673.28
2018,6,5,9,45,522.5,287.5,4.6,17.3,718.5,853.83,661.87
2018,6,5,10,0,489.0,315.0,4.5,17.5,733.0,840.24,648.73
2018,6,5,10,15,552.5,297.0,4.5,17.7,783.0,873.78,672.86
2018,6,5,10,30,616.0,279.0,4.5,17.9,833.0,906.71,695.93
2018,6,5,10,45,603.5,292.5,4.45,18.05,845.5,890.75,682.41
2018,6,5,11,0,591.0,306.0,4.4,18.2,858.0,872.39,667.66
2018,6,5,11,15,523.0,349.5,4.45,18.25,843.0,830.59,635.72
2018,6,5,11,30,455.0,393.0,4.5,18.3,828.0,788.0,603.22
2018,6,5,11,45,454.5,397.0,4.5,18.35,833.5,768.72,589.01
2018,6,5,12,0,454.0,401.0,4.5,18.4,839.0,747.87,573.47
2018,6,5,12,15,476.0,391.0,4.6,18.35,849.5,731.72,562.54
2018,6,5,12,30,498.0,381.0,4.7,18.3,860.0,713.28,549.67
2018,6,5,12,45,486.0,383.0,4.75,18.25,847.0,677.93,523.36
2018,6,5,13,0,474.0,385.0,4.8,18.2,834.0,642.71,496.87
2018,6,5,13,15,540.5,340.5,4.85,18.15,844.0,621.18,481.42
2018,6,5,13,30,607.0,296.0,4.9,18.1,854.0,590.47,458.26
2018,6,5,13,45,750.0,211.0,4.95,18.0,883.0,567.52,440.36
2018,6,5,14,0,893.0,126.0,5.0,17.9,912.0,538.09,415.33
2018,6,5,14,15,896.0,117.5,5.0,17.8,883.5,487.01,371.89
2018,6,5,14,30,899.0,109.0,5.0,17.7,855.0,434.85,326.48
2018,6,5,14,45,891.5,106.5,5.0,17.6,819.5,382.63,280.12
2018,6,5,15,0,884.0,104.0,5.0,17.5,784.0,330.68,233.42
2018,6,5,15,15,872.0,102.5,5.0,17.5,743.5,278.87,187.09
2018,6,5,15,30,860.0,101.0,5.0,17.5,703.0,228.15,143.24
2018,6,5,15,45,845.5,98.5,5.0,17.15,658.0,177.73,103.66
2018,6,5,16,0,831.0,96.0,5.0,16.8,613.0,119.57,64.84
2018,6,5,16,15,811.5,93.0,5.0,16.6,564.5,72.16,47.73
2018,6,5,16,30,792.0,90.0,5.0,16.4,516.0,63.16,49.74
2018,6,5,16,45,765.5,86.5,5.0,16.2,465.5,62.32,49.23
2018,6,5,17,0,739.0,83.0,5.0,16.0,415.0,61.41,48.64
2018,6,5,17,15,702.5,79.5,4.95,15.65,364.0,54.9,43.12
2018,6,5,17,30,666.0,76.0,4.9,15.3,313.0,54.01,42.5
2018,6,5,17,45,614.0,71.0,4.9,14.95,263.0,51.86,40.68
2018,6,5,18,0,562.0,66.0,4.9,14.6,213.0,49.67,38.73
2018,6,5,18,15,488.5,58.5,4.8,14.25,166.5,45.25,34.61
2018,6,5,18,30,415.0,51.0,4.7,13.9,120.0,40.73,30.2
2018,6,5,18,45,306.5,40.5,4.65,13.55,82.5,33.22,22.76
2018,6,5,19,0,198.0,30.0,4.6,13.2,45.0,23.66,9.53
2018,6,5,19,15,111.5,18.0,4.55,13.05,25.0,16.37,0.0
2018,6,5,19,30,25.0,6.0,4.5,12.9,5.0,0.0,0.0
2018,6,5,19,45,12.5,3.0,4.5,12.7,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.0,4.35,12.4,7.5,0.0,0.0
2018,6,6,5,0,40.0,14.0,4.4,12.5,15.0,33.9,0.0
2018,6,6,5,15,130.5,29.0,4.45,12.7,42.5,141.72,76.89
2018,6,6,5,30,221.0,44.0,4.5,12.9,70.0,227.87,182.37
2018,6,6,5,45,269.0,56.0,4.55,13.1,102.5,281.41,233.75
2018,6,6,6,0,317.0,68.0,4.6,13.3,135.0,339.37,285.86
2018,6,6,6,15,330.0,84.0,4.6,13.5,170.0,380.25,321.5
2018,6,6,6,30,343.0,100.0,4.6,13.7,205.0,421.12,355.62
2018,6,6,6,45,341.0,119.0,4.65,13.9,239.5,453.34,381.18
2018,6,6,7,0,339.0,138.0,4.7,14.1,274.0,465.91,390.51
2018,6,6,7,15,376.5,152.5,4.7,14.35,322.5,542.5,450.33
2018,6,6,7,30,414.0,167.0,4.7,14.6,371.0,601.69,495.2
2018,6,6,7,45,435.5,181.5,4.75,14.8,415.5,646.26,527.86
2018,6,6,8,0,457.0,196.0,4.8,15.0,460.0,690.02,559.44
2018,6,6,8,15,484.0,206.0,4.8,15.3,506.5,732.83,589.64
2018,6,6,8,30,511.0,216.0,4.8,15.6,553.0,774.53,618.55
2018,6,6,8,45,600.5,195.0,4.8,15.85,616.5,849.59,673.1
2018,6,6,9,0,690.0,174.0,4.8,16.1,680.0,917.43,719.48
2018,6,6,9,15,614.5,220.5,4.85,16.35,689.0,891.12,698.19
2018,6,6,9,30,539.0,267.0,4.9,16.6,698.0,855.19,668.36
2018,6,6,9,45,534.5,286.5,4.9,16.8,728.5,864.99,673.35
2018,6,6,10,0,530.0,306.0,4.9,17.0,759.0,872.04,676.18
2018,6,6,10,15,507.0,326.0,5.0,17.15,770.5,858.61,664.89
2018,6,6,10,30,484.0,346.0,5.1,17.3,782.0,842.92,652.17
2018,6,6,10,45,463.5,363.5,5.15,17.45,788.5,825.17,637.89
2018,6,6,11,0,443.0,381.0,5.2,17.6,795.0,805.61,622.37
2018,6,6,11,15,430.5,390.5,5.2,17.7,797.5,784.43,605.95
2018,6,6,11,30,418.0,400.0,5.2,17.8,800.0,761.83,588.52
2018,6,6,11,45,414.5,403.5,5.25,17.9,802.0,740.5,572.52
2018,6,6,12,0,411.0,407.0,5.3,18.0,804.0,717.91,555.51
2018,6,6,12,15,413.5,406.0,5.35,18.0,804.5,695.29,538.78
2018,6,6,12,30,416.0,405.0,5.4,18.0,805.0,671.61,521.09
2018,6,6,12,45,415.5,400.5,5.4,18.05,797.0,642.08,498.65
2018,6,6,13,0,415.0,396.0,5.4,18.1,789.0,612.15,475.67
2018,6,6,13,15,420.0,386.0,5.4,18.05,778.0,581.14,451.89
2018,6,6,13,30,425.0,376.0,5.4,18.0,767.0,549.55,427.26
2018,6,6,13,45,560.0,298.0,5.4,17.95,799.5,536.38,417.04
2018,6,6,14,0,695.0,220.0,5.4,17.9,832.0,507.32,392.94
2018,6,6,14,15,751.5,186.0,5.4,17.8,827.5,467.64,358.82
2018,6,6,14,30,808.0,152.0,5.4,17.7,823.0,427.14,322.43
2018,6,6,14,45,796.0,150.0,5.45,17.6,787.5,377.28,278.56
2018,6,6,15,0,784.0,148.0,5.5,17.5,752.0,328.36,235.0
2018,6,6,15,15,769.5,145.5,5.5,17.5,712.0,279.63,191.82
2018,6,6,15,30,755.0,143.0,5.5,17.5,672.0,225.11,145.42
2018,6,6,15,45,735.5,139.5,5.55,17.1,627.5,177.69,108.34
2018,6,6,16,0,716.0,136.0,5.6,16.7,583.0,132.71,79.27
2018,6,6,16,15,690.0,133.0,5.65,16.4,535.5,90.51,63.18
2018,6,6,16,30,664.0,130.0,5.7,16.1,488.0,82.43,66.59
2018,6,6,16,45,630.0,125.0,5.7,15.8,438.5,81.95,66.48
2018,6,6,17,0,596.0,120.0,5.7,15.5,389.0,81.4,66.3
2018,6,6,17,15,553.5,113.5,5.65,15.15,339.5,79.54,64.96
2018,6,6,17,30,511.0,107.0,5.6,14.8,290.0,76.06,62.13
2018,6,6,17,45,454.0,98.0,5.55,14.45,242.0,70.91,57.7
2018,6,6,18,0,397.0,89.0,5.5,14.1,194.0,65.55,52.93
2018,6,6,18,15,311.5,76.5,5.4,13.85,148.0,57.24,45.3
2018,6,6,18,30,226.0,64.0,5.3,13.6,102.0,49.91,38.3
2018,6,6,18,45,137.5,46.0,5.2,13.35,67.0,36.34,25.5
2018,6,6,19,0,49.0,28.0,5.1,13.1,32.0,23.15,9.73
2018,6,6,19,15,27.0,16.0,5.05,13.05,18.0,14.55,0.0
2018,6,6,19,30,5.0,4.0,5.0,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.0,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,4.75,12.6,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,7,4,45,13.5,6.5,4.3,12.1,7.0,0.0,0.0
2018,6,7,5,0,27.0,13.0,4.3,12.2,14.0,26.11,0.0
2018,6,7,5,15,91.5,30.5,4.4,12.45,40.0,112.23,60.75
2018,6,7,5,30,156.0,48.0,4.5,12.7,66.0,182.41,145.31
2018,6,7,5,45,181.0,60.5,4.6,12.9,91.5,215.96,178.83
2018,6,7,6,0,206.0,73.0,4.7,13.1,117.0,252.82,212.8
2018,6,7,6,15,142.5,95.0,4.7,13.4,129.0,225.88,190.06
2018,6,7,6,30,79.0,117.0,4.7,13.7,141.0,192.22,160.31
2018,6,7,6,45,136.5,137.5,4.75,14.0,188.5,277.71,233.01
2018,6,7,7,0,194.0,158.0,4.8,14.3,236.0,352.51,295.17
2018,6,7,7,15,251.5,173.0,4.75,14.6,288.0,440.03,365.74
2018,6,7,7,30,309.0,188.0,4.7,14.9,340.0,513.53,423.51
2018,6,7,7,45,344.0,202.5,4.7,15.2,388.0,567.27,464.11
2018,6,7,8,0,379.0,217.0,4.7,15.5,436.0,621.3,504.18
2018,6,7,8,15,383.0,236.5,4.65,15.8,473.5,651.1,524.1
2018,6,7,8,30,387.0,256.0,4.6,16.1,511.0,679.27,542.63
2018,6,7,8,45,401.5,269.5,4.55,16.4,549.5,727.44,575.73
2018,6,7,9,0,416.0,283.0,4.5,16.7,588.0,755.69,594.02
2018,6,7,9,15,436.0,291.0,4.6,16.9,625.5,781.77,611.98
2018,6,7,9,30,456.0,299.0,4.7,17.1,663.0,805.93,628.51
2018,6,7,9,45,464.0,310.5,4.8,17.35,694.5,819.56,636.99
2018,6,7,10,0,472.0,322.0,4.9,17.6,726.0,830.87,643.9
2018,6,7,10,15,474.0,335.5,4.95,17.7,752.0,835.83,646.26
2018,6,7,10,30,476.0,349.0,5.0,17.8,778.0,838.35,646.98
2018,6,7,10,45,475.0,361.5,5.1,17.9,797.5,834.55,643.52
2018,6,7,11,0,474.0,374.0,5.2,18.0,817.0,828.41,638.48
2018,6,7,11,15,475.5,381.5,5.2,18.1,831.0,817.65,629.82
2018,6,7,11,30,477.0,389.0,5.2,18.2,845.0,804.74,619.67
2018,6,7,11,45,478.5,392.0,5.2,18.25,852.0,785.8,605.43
2018,6,7,12,0,480.0,395.0,5.2,18.3,859.0,765.15,589.92
2018,6,7,12,15,481.5,394.0,5.2,18.35,858.5,739.61,570.85
2018,6,7,12,30,483.0,393.0,5.2,18.4,858.0,712.91,550.8
2018,6,7,12,45,483.5,387.0,5.2,18.45,849.0,680.49,526.42
2018,6,7,13,0,484.0,381.0,5.2,18.5,840.0,647.47,501.32
2018,6,7,13,15,485.5,370.5,5.2,18.55,824.0,611.1,473.44
2018,6,7,13,30,487.0,360.0,5.2,18.6,808.0,574.35,444.82
2018,6,7,13,45,620.0,278.5,5.2,18.6,834.5,551.18,427.0
2018,6,7,14,0,753.0,197.0,5.2,18.6,861.0,519.22,400.56
2018,6,7,14,15,815.0,160.0,5.25,18.55,856.5,481.19,367.56
2018,6,7,14,30,877.0,123.0,5.3,18.5,852.0,438.87,329.53
2018,6,7,14,45,870.5,119.5,5.3,18.45,817.0,387.34,283.89
2018,6,7,15,0,864.0,116.0,5.3,18.4,782.0,336.0,237.87
2018,6,7,15,15,852.0,113.5,5.3,18.4,741.5,284.44,191.99
2018,6,7,15,30,840.0,111.0,5.3,18.4,701.0,225.56,141.71
2018,6,7,15,45,826.0,108.0,5.25,18.1,656.5,175.43,102.1
2018,6,7,16,0,812.0,105.0,5.2,17.8,612.0,127.13,70.68
2018,6,7,16,15,792.5,101.5,5.2,17.55,564.0,80.33,52.63
2018,6,7,16,30,773.0,98.0,5.2,17.3,516.0,68.63,54.3
2018,6,7,16,45,747.0,93.5,5.15,17.05,465.5,67.28,53.38
2018,6,7,17,0,721.0,89.0,5.1,16.8,415.0,59.67,46.95
2018,6,7,17,15,684.5,84.5,5.05,16.4,364.0,58.27,45.95
2018,6,7,17,30,648.0,80.0,5.0,16.0,313.0,56.8,44.84
2018,6,7,17,45,597.0,74.0,4.95,15.65,263.0,54.01,42.47
2018,6,7,18,0,546.0,68.0,4.9,15.3,213.0,51.12,39.9
2018,6,7,18,15,473.0,60.5,4.75,14.95,167.0,46.78,35.88
2018,6,7,18,30,400.0,53.0,4.6,14.6,121.0,42.35,31.57
2018,6,7,18,45,295.0,42.0,4.45,14.2,83.5,32.64,22.31
2018,6,7,19,0,190.0,31.0,4.3,13.8,46.0,24.41,11.01
2018,6,7,19,15,106.0,18.5,4.2,13.55,26.0,16.83,0.0
2018,6,7,19,30,22.0,6.0,4.1,13.3,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,4.0,13.1,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,4,45,40.0,8.0,3.45,12.25,9.0,0.0,0.0
2018,6,8,5,0,80.0,16.0,3.5,12.5,18.0,56.87,0.0
2018,6,8,5,15,151.0,28.5,3.6,12.85,42.5,152.86,85.57
2018,6,8,5,30,222.0,41.0,3.7,13.2,67.0,223.45,178.64
2018,6,8,5,45,271.0,54.5,3.8,13.6,101.5,280.29,232.09
2018,6,8,6,0,320.0,68.0,3.9,14.0,136.0,341.3,286.09
2018,6,8,6,15,330.0,84.0,3.9,14.4,170.0,380.08,319.4
2018,6,8,6,30,340.0,100.0,3.9,14.8,204.0,418.61,350.99
2018,6,8,6,45,374.5,114.0,3.85,15.2,248.0,474.23,395.38
2018,6,8,7,0,409.0,128.0,3.8,15.6,292.0,530.99,439.15
2018,6,8,7,15,422.0,145.0,3.8,16.05,334.0,573.28,469.92
2018,6,8,7,30,435.0,162.0,3.8,16.5,376.0,614.64,499.25
2018,6,8,7,45,442.0,180.0,3.8,16.9,417.0,650.48,523.69
2018,6,8,8,0,449.0,198.0,3.8,17.3,458.0,684.71,546.51
2018,6,8,8,15,463.0,211.0,3.8,17.75,498.5,718.25,568.63
2018,6,8,8,30,477.0,224.0,3.8,18.2,539.0,750.28,589.32
2018,6,8,8,45,492.5,235.0,3.8,18.6,579.0,779.83,608.17
2018,6,8,9,0,508.0,246.0,3.8,19.0,619.0,807.53,625.52
2018,6,8,9,15,492.0,268.5,3.85,19.35,645.5,814.01,627.14
2018,6,8,9,30,476.0,291.0,3.9,19.7,672.0,817.73,627.06
2018,6,8,9,45,437.0,324.5,3.9,20.05,685.0,807.1,616.03
2018,6,8,10,0,398.0,358.0,3.9,20.4,698.0,793.66,603.29
2018,6,8,10,15,402.0,368.0,3.9,20.65,721.0,797.26,604.39
2018,6,8,10,30,406.0,378.0,3.9,20.9,744.0,798.7,603.95
2018,6,8,10,45,402.0,387.0,3.95,21.2,756.0,789.33,595.98
2018,6,8,11,0,398.0,396.0,4.0,21.5,768.0,778.07,586.83
2018,6,8,11,15,405.0,399.0,4.05,21.7,782.0,769.58,580.25
2018,6,8,11,30,412.0,402.0,4.1,21.9,796.0,759.03,572.23
2018,6,8,11,45,423.0,402.0,4.1,22.1,808.5,747.29,563.33
2018,6,8,12,0,434.0,402.0,4.1,22.3,821.0,733.52,552.98
2018,6,8,12,15,439.0,400.5,4.2,22.3,824.0,711.82,537.62
2018,6,8,12,30,444.0,399.0,4.3,22.3,827.0,688.83,521.2
2018,6,8,12,45,452.5,392.5,4.4,22.35,825.0,663.21,502.72
2018,6,8,13,0,461.0,386.0,4.5,22.4,823.0,636.43,483.21
2018,6,8,13,15,473.5,374.0,4.6,22.35,816.5,606.82,461.52
2018,6,8,13,30,486.0,362.0,4.7,22.3,810.0,575.91,438.33
2018,6,8,13,45,620.5,275.5,4.75,22.25,832.5,549.93,419.09
2018,6,8,14,0,755.0,189.0,4.8,22.2,855.0,518.59,393.85
2018,6,8,14,15,813.5,149.5,4.85,22.05,845.5,473.53,356.43
2018,6,8,14,30,872.0,110.0,4.9,21.9,836.0,428.59,317.26
2018,6,8,14,45,865.0,107.0,4.95,21.75,801.5,377.65,272.93
2018,6,8,15,0,858.0,104.0,5.0,21.6,767.0,326.96,228.17
2018,6,8,15,15,846.0,102.5,5.0,21.6,727.0,276.58,183.75
2018,6,8,15,30,834.0,101.0,5.0,21.6,687.0,227.3,141.6
2018,6,8,15,45,822.5,96.5,5.0,21.1,643.5,177.31,102.47
2018,6,8,16,0,811.0,92.0,5.0,20.6,600.0,119.22,63.17
2018,6,8,16,15,795.5,88.0,4.95,20.25,553.5,72.27,44.56
2018,6,8,16,30,780.0,84.0,4.9,19.9,507.0,58.64,45.13
2018,6,8,16,45,760.0,80.0,4.85,19.55,459.0,57.33,44.23
2018,6,8,17,0,740.0,76.0,4.8,19.2,411.0,55.89,43.2
2018,6,8,17,15,710.0,71.5,4.7,18.75,361.5,53.89,41.68
2018,6,8,17,30,680.0,67.0,4.6,18.3,312.0,51.78,40.01
2018,6,8,17,45,639.5,61.5,4.45,17.85,264.0,44.48,33.71
2018,6,8,18,0,599.0,56.0,4.3,17.4,216.0,41.57,31.16
2018,6,8,18,15,533.5,50.5,4.15,16.9,170.5,38.45,28.29
2018,6,8,18,30,468.0,45.0,4.0,16.4,125.0,35.31,25.23
2018,6,8,18,45,369.0,37.0,3.9,15.95,87.5,29.84,19.8
2018,6,8,19,0,270.0,29.0,3.8,15.5,50.0,24.28,11.23
2018,6,8,19,15,158.5,18.0,3.75,15.25,28.0,16.37,0.0
2018,6,8,19,30,47.0,7.0,3.7,15.0,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,3.65,14.75,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,4,45,11.5,5.5,3.5,13.65,6.0,0.0,0.0
2018,6,9,5,0,23.0,11.0,3.7,13.7,12.0,22.17,0.0
2018,6,9,5,15,21.0,25.5,3.85,13.85,27.0,42.97,20.12
2018,6,9,5,30,19.0,40.0,4.0,14.0,42.0,59.57,43.35
2018,6,9,5,45,33.5,58.0,4.2,14.15,64.0,90.1,70.83
2018,6,9,6,0,48.0,76.0,4.4,14.3,86.0,120.65,97.96
2018,6,9,6,15,123.5,95.0,4.5,14.4,130.5,211.56,177.06
2018,6,9,6,30,199.0,114.0,4.6,14.5,175.0,310.52,261.3
2018,6,9,6,45,286.5,124.0,4.7,14.65,229.5,397.58,334.44
2018,6,9,7,0,374.0,134.0,4.8,14.8,284.0,508.65,424.5
2018,6,9,7,15,401.0,148.5,4.8,14.85,329.0,559.02,463.19
2018,6,9,7,30,428.0,163.0,4.8,14.9,374.0,609.44,501.3
2018,6,9,7,45,466.0,171.0,4.85,15.0,422.5,662.06,540.85
2018,6,9,8,0,504.0,179.0,4.9,15.1,471.0,714.68,579.72
2018,6,9,8,15,509.5,194.0,4.9,15.3,510.0,743.6,598.92
2018,6,9,8,30,515.0,209.0,4.9,15.5,549.0,770.52,616.54
2018,6,9,8,45,482.5,239.5,4.95,15.7,574.5,774.96,616.48
2018,6,9,9,0,450.0,270.0,5.0,15.9,600.0,775.83,614.02
2018,6,9,9,15,443.0,288.0,5.1,16.25,627.5,785.79,619.15
2018,6,9,9,30,436.0,306.0,5.2,16.6,655.0,793.41,622.6
2018,6,9,9,45,510.5,293.0,5.25,16.9,717.5,848.27,662.79
2018,6,9,10,0,585.0,280.0,5.3,17.2,780.0,900.5,700.26
2018,6,9,10,15,606.5,280.5,5.4,17.5,813.5,914.03,708.73
2018,6,9,10,30,628.0,281.0,5.5,17.8,847.0,921.58,713.26
2018,6,9,10,45,607.5,300.0,5.6,18.1,857.5,902.94,698.08
2018,6,9,11,0,587.0,319.0,5.7,18.4,868.0,882.63,681.88
2018,6,9,11,15,576.5,331.5,5.85,18.55,876.5,864.23,668.01
2018,6,9,11,30,566.0,344.0,6.0,18.7,885.0,843.77,652.58
2018,6,9,11,45,438.5,394.0,6.1,18.85,815.0,754.0,583.74
2018,6,9,12,0,311.0,444.0,6.2,19.0,745.0,666.38,515.9
2018,6,9,12,15,367.5,421.5,6.3,19.0,776.5,672.31,521.85
2018,6,9,12,30,424.0,399.0,6.4,19.0,808.0,674.16,524.18
2018,6,9,12,45,544.5,341.0,6.45,18.95,861.0,688.05,536.51
2018,6,9,13,0,665.0,283.0,6.5,18.9,914.0,689.11,538.57
2018,6,9,13,15,639.0,287.0,6.6,18.85,885.0,640.39,500.63
2018,6,9,13,30,613.0,291.0,6.7,18.8,856.0,593.07,463.33
2018,6,9,13,45,585.5,296.0,6.75,18.75,825.0,547.41,426.61
2018,6,9,14,0,558.0,301.0,6.8,18.7,794.0,506.76,393.21
2018,6,9,14,15,481.0,320.0,6.85,18.6,735.0,452.91,349.66
2018,6,9,14,30,404.0,339.0,6.9,18.5,676.0,405.88,311.65
2018,6,9,14,45,447.5,306.0,6.95,18.4,664.5,371.09,281.36
2018,6,9,15,0,491.0,273.0,7.0,18.3,653.0,332.39,246.94
2018,6,9,15,15,471.5,263.0,7.0,18.3,612.0,290.48,211.47
2018,6,9,15,30,452.0,253.0,7.0,18.3,571.0,250.89,178.77
2018,6,9,15,45,477.0,226.0,7.1,17.95,542.5,208.39,143.92
2018,6,9,16,0,502.0,199.0,7.2,17.6,514.0,164.06,111.42
2018,6,9,16,15,482.0,188.0,7.15,17.35,471.0,126.89,93.32
2018,6,9,16,30,462.0,177.0,7.1,17.1,428.0,113.07,92.81
2018,6,9,16,45,441.5,163.0,7.05,16.85,384.0,106.7,87.7
2018,6,9,17,0,421.0,149.0,7.0,16.6,340.0,99.88,82.13
2018,6,9,17,15,387.5,134.5,6.9,16.3,294.0,92.16,75.73
2018,6,9,17,30,354.0,120.0,6.8,16.0,248.0,84.0,68.82
2018,6,9,17,45,346.0,102.5,6.75,15.7,211.5,73.38,59.6
2018,6,9,18,0,338.0,85.0,6.7,15.4,175.0,62.19,49.7
2018,6,9,18,15,297.5,70.5,6.55,15.05,137.5,52.55,40.98
2018,6,9,18,30,257.0,56.0,6.4,14.7,100.0,42.49,31.7
2018,6,9,18,45,198.0,43.0,6.25,14.4,70.5,33.16,22.8
2018,6,9,19,0,139.0,30.0,6.1,14.1,41.0,23.49,11.1
2018,6,9,19,15,80.5,18.0,6.0,13.95,23.5,16.37,0.0
2018,6,9,19,30,22.0,6.0,5.9,13.8,6.0,5.46,0.0
2018,6,9,19,45,11.0,3.0,5.8,13.65,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,10,4,45,17.0,7.0,3.8,11.15,7.5,0.0,0.0
2018,6,10,5,0,34.0,14.0,3.8,11.4,15.0,30.71,0.0
2018,6,10,5,15,102.5,28.0,3.8,11.8,38.5,112.97,63.23
2018,6,10,5,30,171.0,42.0,3.8,12.2,62.0,193.23,154.53
2018,6,10,5,45,277.5,51.0,3.85,12.65,102.0,279.07,232.25
2018,6,10,6,0,384.0,60.0,3.9,13.1,142.0,374.6,315.49
2018,6,10,6,15,415.0,72.5,3.85,13.6,182.0,427.26,360.27
2018,6,10,6,30,446.0,85.0,3.8,14.1,222.0,481.27,404.33
2018,6,10,6,45,467.0,98.5,3.75,14.65,265.0,529.43,441.6
2018,6,10,7,0,488.0,112.0,3.7,15.2,308.0,577.52,477.31
2018,6,10,7,15,491.5,128.5,3.6,15.65,348.5,613.69,502.71
2018,6,10,7,30,495.0,145.0,3.5,16.1,389.0,648.14,526.03
2018,6,10,7,45,473.5,170.5,3.45,16.55,423.5,668.39,537.4
2018,6,10,8,0,452.0,196.0,3.4,17.0,458.0,685.18,546.07
2018,6,10,8,15,457.0,213.0,3.3,17.4,496.5,714.72,564.66
2018,6,10,8,30,462.0,230.0,3.2,17.8,535.0,742.35,581.45
2018,6,10,8,45,482.5,238.5,3.15,18.2,575.5,773.88,601.59
2018,6,10,9,0,503.0,247.0,3.1,18.6,616.0,803.76,620.24
2018,6,10,9,15,510.0,261.5,3.05,18.95,652.5,824.7,632.09
2018,6,10,9,30,517.0,276.0,3.0,19.3,689.0,843.27,642.29
2018,6,10,9,45,517.5,292.5,3.0,19.65,720.5,854.93,647.83
2018,6,10,10,0,518.0,309.0,3.0,20.0,752.0,863.99,651.7
2018,6,10,10,15,515.5,324.5,3.05,20.2,777.0,866.43,651.79
2018,6,10,10,30,513.0,340.0,3.1,20.4,802.0,866.33,650.29
2018,6,10,10,45,515.5,350.0,3.2,20.65,823.0,863.15,647.19
2018,6,10,11,0,518.0,360.0,3.3,20.9,844.0,857.48,642.47
2018,6,10,11,15,526.0,363.5,3.45,21.0,861.0,848.35,636.29
2018,6,10,11,30,534.0,367.0,3.6,21.1,878.0,836.76,628.39
2018,6,10,11,45,531.5,372.0,3.7,21.2,883.0,815.06,612.99
2018,6,10,12,0,529.0,377.0,3.8,21.3,888.0,791.65,596.35
2018,6,10,12,15,534.5,372.5,4.0,21.3,888.5,765.07,578.23
2018,6,10,12,30,540.0,368.0,4.2,21.3,889.0,737.04,558.75
2018,6,10,12,45,555.0,355.0,4.4,21.3,886.0,707.63,538.22
2018,6,10,13,0,570.0,342.0,4.6,21.3,883.0,676.5,516.2
2018,6,10,13,15,574.0,331.5,4.7,21.2,868.5,638.65,488.35
2018,6,10,13,30,578.0,321.0,4.8,21.1,854.0,600.01,459.28
2018,6,10,13,45,634.0,276.0,4.95,21.05,847.5,559.13,428.39
2018,6,10,14,0,690.0,231.0,5.1,21.0,841.0,516.7,394.86
2018,6,10,14,15,790.5,164.5,5.2,20.8,841.0,476.8,361.51
2018,6,10,14,30,891.0,98.0,5.3,20.6,841.0,429.32,320.04
2018,6,10,14,45,883.5,96.0,5.4,20.45,806.5,378.14,275.09
2018,6,10,15,0,876.0,94.0,5.5,20.3,772.0,327.23,229.69
2018,6,10,15,15,865.0,92.0,5.5,20.3,732.0,275.94,184.0
2018,6,10,15,30,854.0,90.0,5.5,20.3,692.0,225.65,140.47
2018,6,10,15,45,841.5,87.0,5.6,19.75,648.5,175.65,100.82
2018,6,10,16,0,829.0,84.0,5.7,19.2,605.0,127.18,68.81
2018,6,10,16,15,813.0,80.5,5.7,18.9,558.0,79.96,49.28
2018,6,10,16,30,797.0,77.0,5.7,18.6,511.0,53.89,41.25
2018,6,10,16,45,775.0,74.0,5.75,18.25,462.5,53.07,40.75
2018,6,10,17,0,753.0,71.0,5.8,17.9,414.0,52.18,40.18
2018,6,10,17,15,721.5,67.0,5.7,17.5,364.0,50.4,38.81
2018,6,10,17,30,690.0,63.0,5.6,17.1,314.0,48.53,37.33
2018,6,10,17,45,647.5,58.5,5.55,16.75,265.5,46.11,35.3
2018,6,10,18,0,605.0,54.0,5.5,16.4,217.0,39.94,29.84
2018,6,10,18,15,540.5,48.5,5.3,16.0,171.5,36.74,26.9
2018,6,10,18,30,476.0,43.0,5.1,15.6,126.0,33.5,23.75
2018,6,10,18,45,376.0,35.5,4.9,15.2,88.5,28.38,18.68
2018,6,10,19,0,276.0,28.0,4.7,14.8,51.0,23.18,11.14
2018,6,10,19,15,162.5,17.5,4.6,14.6,29.0,15.92,0.0
2018,6,10,19,30,49.0,7.0,4.5,14.4,7.0,6.37,0.0
2018,6,10,19,45,24.5,3.5,4.4,14.2,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,11,4,45,60.0,7.5,3.55,12.75,9.5,0.0,0.0
2018,6,11,5,0,120.0,15.0,3.6,13.0,19.0,77.04,0.0
2018,6,11,5,15,237.0,25.5,3.55,13.35,48.5,197.55,114.15
2018,6,11,5,30,354.0,36.0,3.5,13.7,78.0,299.52,240.08
2018,6,11,5,45,387.0,46.0,3.45,14.05,111.5,348.79,288.35
2018,6,11,6,0,420.0,56.0,3.4,14.4,145.0,400.35,334.45
2018,6,11,6,15,371.5,79.0,3.35,14.9,173.0,403.84,338.01
2018,6,11,6,30,323.0,102.0,3.3,15.4,201.0,407.64,340.12
2018,6,11,6,45,357.5,116.5,3.25,15.9,244.5,463.26,384.28
2018,6,11,7,0,392.0,131.0,3.2,16.4,288.0,520.05,427.63
2018,6,11,7,15,419.5,145.0,3.15,16.95,333.5,570.85,464.81
2018,6,11,7,30,447.0,159.0,3.1,17.5,379.0,621.7,500.94
2018,6,11,7,45,474.5,169.0,3.05,18.05,424.5,667.46,532.44
2018,6,11,8,0,502.0,179.0,3.0,18.6,470.0,712.7,562.8
2018,6,11,8,15,524.5,188.5,2.9,19.1,514.5,751.65,587.71
2018,6,11,8,30,547.0,198.0,2.8,19.6,559.0,789.28,611.15
2018,6,11,8,45,562.5,209.5,2.75,20.05,602.0,820.62,629.97
2018,6,11,9,0,578.0,221.0,2.7,20.5,645.0,856.4,651.42
2018,6,11,9,15,525.0,258.0,2.65,20.9,658.5,836.07,632.65
2018,6,11,9,30,472.0,295.0,2.6,21.3,672.0,818.3,616.18
2018,6,11,9,45,451.0,318.5,2.6,21.7,691.0,815.41,611.38
2018,6,11,10,0,430.0,342.0,2.6,22.1,710.0,810.02,604.89
2018,6,11,10,15,439.0,349.5,2.6,22.4,735.5,816.12,607.59
2018,6,11,10,30,448.0,357.0,2.6,22.7,761.0,819.92,608.69
2018,6,11,10,45,441.5,369.0,2.65,23.0,774.5,810.81,601.06
2018,6,11,11,0,435.0,381.0,2.7,23.3,788.0,799.67,592.22
2018,6,11,11,15,431.0,389.0,2.8,23.5,797.0,785.22,581.84
2018,6,11,11,30,427.0,397.0,2.9,23.7,806.0,768.99,570.23
2018,6,11,11,45,430.0,400.0,3.0,23.9,814.0,752.76,558.8
2018,6,11,12,0,433.0,403.0,3.1,24.1,822.0,734.84,546.13
2018,6,11,12,15,439.0,402.5,3.25,24.15,826.5,714.86,532.54
2018,6,11,12,30,445.0,402.0,3.4,24.2,831.0,693.5,517.76
2018,6,11,12,45,455.5,395.0,3.5,24.3,831.0,668.91,500.34
2018,6,11,13,0,466.0,388.0,3.6,24.4,831.0,643.02,481.69
2018,6,11,13,15,478.5,375.0,3.75,24.4,823.0,612.49,459.75
2018,6,11,13,30,491.0,362.0,3.9,24.4,815.0,580.68,436.35
2018,6,11,13,45,570.5,308.0,4.05,24.4,822.0,553.2,415.99
2018,6,11,14,0,650.0,254.0,4.2,24.4,829.0,515.17,386.6
2018,6,11,14,15,767.5,181.0,4.3,24.3,838.0,480.12,357.56
2018,6,11,14,30,885.0,108.0,4.4,24.2,847.0,435.44,318.97
2018,6,11,14,45,876.5,106.0,4.5,24.1,812.0,384.15,275.01
2018,6,11,15,0,868.0,104.0,4.6,24.0,777.0,333.22,230.64
2018,6,11,15,15,856.0,102.5,4.6,24.0,737.0,282.37,186.29
2018,6,11,15,30,844.0,101.0,4.6,24.0,697.0,232.6,144.05
2018,6,11,15,45,830.0,99.0,4.7,23.6,653.5,174.36,98.54
2018,6,11,16,0,816.0,97.0,4.8,23.2,610.0,126.59,67.33
2018,6,11,16,15,797.0,93.5,4.75,22.9,562.5,79.58,47.63
2018,6,11,16,30,778.0,90.0,4.7,22.6,515.0,62.7,48.06
2018,6,11,16,45,752.0,87.0,4.7,22.25,465.5,62.23,47.91
2018,6,11,17,0,726.0,84.0,4.7,21.9,416.0,61.73,47.72
2018,6,11,17,15,692.5,80.0,4.6,21.3,366.0,54.86,42.06
2018,6,11,17,30,659.0,76.0,4.5,20.7,316.0,53.62,41.2
2018,6,11,17,45,610.5,71.0,4.4,20.15,267.0,51.48,39.48
2018,6,11,18,0,562.0,66.0,4.3,19.6,218.0,49.28,37.61
2018,6,11,18,15,492.5,59.0,4.1,18.95,172.0,45.28,34.02
2018,6,11,18,30,423.0,52.0,3.9,18.3,126.0,41.2,30.15
2018,6,11,18,45,320.5,42.5,3.75,17.65,88.5,34.65,23.82
2018,6,11,19,0,218.0,33.0,3.6,17.0,51.0,25.97,13.3
