Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,14,0,706.0,231.0,4.4,21.7,859.0,532.43,404.41
2018,6,21,14,15,814.5,166.5,4.4,21.6,868.0,497.85,375.23
2018,6,21,14,30,923.0,102.0,4.4,21.5,877.0,454.87,337.49
2018,6,21,14,45,916.0,99.5,4.4,21.4,842.0,401.97,291.68
2018,6,21,15,0,909.0,97.0,4.4,21.3,807.0,349.25,245.26
2018,6,21,15,15,898.0,95.0,4.4,21.3,766.5,296.25,198.51
2018,6,21,15,30,887.0,93.0,4.4,21.3,726.0,244.22,153.5
2018,6,21,15,45,873.5,91.0,4.3,21.1,681.5,192.98,112.13
2018,6,21,16,0,860.0,89.0,4.2,20.9,637.0,143.32,77.78
2018,6,21,16,15,842.0,86.5,4.15,20.65,589.0,94.89,54.89
2018,6,21,16,30,824.0,84.0,4.1,20.4,541.0,58.61,44.95
2018,6,21,16,45,801.5,81.0,4.1,20.2,491.0,57.96,44.61
2018,6,21,17,0,779.0,78.0,4.1,20.0,441.0,57.25,44.19
2018,6,21,17,15,747.5,74.5,4.05,19.6,390.0,56.04,43.36
2018,6,21,17,30,716.0,71.0,4.0,19.2,339.0,54.79,42.46
2018,6,21,17,45,671.5,66.5,3.95,18.8,288.5,48.0,36.65
2018,6,21,18,0,627.0,62.0,3.9,18.4,238.0,45.98,34.92
2018,6,21,18,15,560.0,56.0,3.7,17.8,190.0,42.6,31.9
2018,6,21,18,30,493.0,50.0,3.5,17.2,142.0,39.18,28.65
2018,6,21,18,45,390.5,42.0,3.35,16.65,101.5,33.84,23.47
2018,6,21,19,0,288.0,34.0,3.2,16.1,61.0,28.44,16.79
2018,6,21,19,15,170.5,21.5,3.15,15.8,35.0,17.09,0.0
2018,6,21,19,30,53.0,9.0,3.1,15.5,9.0,8.19,0.0
2018,6,21,19,45,26.5,4.5,3.05,15.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,2.4,13.0,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,2.4,13.3,18.0,66.98,0.0
2018,6,22,5,15,218.5,26.5,2.4,13.75,47.5,184.07,94.47
2018,6,22,5,30,335.0,38.0,2.4,14.2,77.0,287.42,227.82
2018,6,22,5,45,379.5,48.0,2.4,14.7,111.5,343.81,281.84
2018,6,22,6,0,424.0,58.0,2.4,15.2,146.0,403.24,333.84
2018,6,22,6,15,387.5,77.5,2.25,15.7,174.5,412.02,341.72
2018,6,22,6,30,351.0,97.0,2.1,16.2,203.0,421.55,348.5
2018,6,22,6,45,385.5,110.0,2.0,16.7,246.5,476.33,391.02
2018,6,22,7,0,420.0,123.0,1.9,17.2,290.0,532.29,432.5
2018,6,22,7,15,435.5,139.5,1.85,17.85,333.0,576.77,463.33
2018,6,22,7,30,451.0,156.0,1.8,18.5,376.0,620.47,492.62
2018,6,22,7,45,458.0,173.5,1.75,19.15,417.0,656.48,515.27
2018,6,22,8,0,465.0,191.0,1.7,19.8,458.0,690.88,536.2
2018,6,22,8,15,487.0,200.0,1.65,20.4,500.5,728.2,559.32
2018,6,22,8,30,509.0,209.0,1.6,21.0,543.0,764.33,581.03
2018,6,22,8,45,523.0,221.0,1.6,21.65,584.0,794.45,598.34
2018,6,22,9,0,537.0,233.0,1.6,22.3,625.0,822.62,614.13
2018,6,22,9,15,542.0,248.0,1.6,22.8,662.0,842.87,624.58
2018,6,22,9,30,547.0,263.0,1.6,23.3,699.0,860.65,633.42
2018,6,22,9,45,549.5,278.5,1.65,23.85,732.0,873.85,639.66
2018,6,22,10,0,552.0,294.0,1.7,24.4,765.0,884.39,644.25
2018,6,22,10,15,552.5,308.0,1.8,24.8,792.0,888.69,645.78
2018,6,22,10,30,553.0,322.0,1.9,25.2,819.0,890.33,645.68
2018,6,22,10,45,538.0,339.5,1.95,25.6,832.5,877.79,635.6
2018,6,22,11,0,523.0,357.0,2.0,26.0,846.0,862.98,624.26
2018,6,22,11,15,512.5,370.0,2.15,26.15,855.0,846.03,613.2
2018,6,22,11,30,502.0,383.0,2.3,26.3,864.0,827.15,600.74
2018,6,22,11,45,502.0,387.0,2.4,26.45,870.5,807.65,587.75
2018,6,22,12,0,502.0,391.0,2.5,26.6,877.0,786.38,573.43
2018,6,22,12,15,502.0,390.5,2.7,26.65,876.0,759.74,556.2
2018,6,22,12,30,502.0,390.0,2.9,26.7,875.0,731.95,537.82
2018,6,22,12,45,503.0,385.0,3.05,26.7,867.5,700.29,516.34
2018,6,22,13,0,504.0,380.0,3.2,26.7,860.0,667.91,493.92
2018,6,22,13,15,522.5,362.5,3.35,26.65,853.0,636.44,472.05
2018,6,22,13,30,541.0,345.0,3.5,26.6,846.0,603.21,448.27
2018,6,22,13,45,613.5,293.5,3.65,26.5,849.0,568.67,423.45
2018,6,22,14,0,686.0,242.0,3.8,26.4,852.0,531.24,395.08
2018,6,22,14,15,794.0,175.5,3.9,26.3,859.5,496.01,366.41
2018,6,22,14,30,902.0,109.0,4.0,26.2,867.0,452.22,329.19
2018,6,22,14,45,893.5,107.0,4.05,26.05,832.0,400.17,285.22
2018,6,22,15,0,885.0,105.0,4.1,25.9,797.0,348.44,240.75
2018,6,22,15,15,873.5,103.5,4.1,25.9,757.0,296.83,196.12
2018,6,22,15,30,862.0,102.0,4.1,25.9,717.0,246.23,153.21
2018,6,22,15,45,848.0,99.0,4.15,25.5,672.5,195.42,113.11
2018,6,22,16,0,834.0,96.0,4.2,25.1,628.0,136.85,72.18
2018,6,22,16,15,816.0,93.5,4.15,24.75,581.0,89.45,49.81
2018,6,22,16,30,798.0,91.0,4.1,24.4,534.0,63.2,48.07
2018,6,22,16,45,774.5,88.0,4.05,24.1,484.5,62.76,47.95
2018,6,22,17,0,751.0,85.0,4.0,23.8,435.0,62.29,47.78
2018,6,22,17,15,717.5,81.0,3.95,23.2,384.0,60.91,46.88
2018,6,22,17,30,684.0,77.0,3.9,22.6,333.0,54.12,41.28
2018,6,22,17,45,637.5,72.0,3.8,22.05,283.0,51.98,39.6
2018,6,22,18,0,591.0,67.0,3.7,21.5,233.0,49.79,37.76
2018,6,22,18,15,522.5,60.0,3.6,20.8,185.5,45.78,34.24
2018,6,22,18,30,454.0,53.0,3.5,20.1,138.0,41.67,30.44
2018,6,22,18,45,352.0,44.5,3.35,19.35,98.5,36.04,25.05
2018,6,22,19,0,250.0,36.0,3.2,18.6,59.0,28.26,16.51
2018,6,22,19,15,146.0,22.5,3.2,18.25,34.0,17.87,0.0
2018,6,22,19,30,42.0,9.0,3.2,17.9,9.0,8.19,0.0
2018,6,22,19,45,21.0,4.5,3.2,17.55,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,23,4,45,51.5,7.5,2.4,15.45,9.0,0.0,0.0
2018,6,23,5,0,103.0,15.0,2.4,15.7,18.0,67.43,0.0
2018,6,23,5,15,221.0,26.0,2.45,16.2,47.0,184.58,90.93
2018,6,23,5,30,339.0,37.0,2.5,16.7,76.0,288.73,226.53
2018,6,23,5,45,383.5,46.5,2.55,17.25,110.5,344.55,279.9
2018,6,23,6,0,428.0,56.0,2.6,17.8,145.0,403.43,331.14
2018,6,23,6,15,383.0,77.0,2.55,18.25,172.5,407.82,335.66
2018,6,23,6,30,338.0,98.0,2.5,18.7,200.0,412.61,338.83
2018,6,23,6,45,379.5,110.5,2.45,19.15,245.0,471.94,385.23
2018,6,23,7,0,421.0,123.0,2.4,19.6,290.0,532.98,431.0
2018,6,23,7,15,458.5,133.0,2.45,20.25,337.5,588.65,471.24
2018,6,23,7,30,496.0,143.0,2.5,20.9,385.0,645.0,510.81
2018,6,23,7,45,531.0,149.5,2.5,21.55,433.0,694.97,544.05
2018,6,23,8,0,566.0,156.0,2.5,22.2,481.0,753.56,582.55
2018,6,23,8,15,590.5,164.0,2.55,22.85,528.0,794.72,608.12
2018,6,23,8,30,615.0,172.0,2.6,23.5,575.0,834.3,632.31
2018,6,23,8,45,628.5,182.0,2.6,24.15,618.0,863.31,648.57
2018,6,23,9,0,642.0,192.0,2.6,24.8,661.0,889.94,663.14
2018,6,23,9,15,648.0,204.5,2.55,25.4,699.5,909.15,672.36
2018,6,23,9,30,654.0,217.0,2.5,26.0,738.0,925.52,679.71
2018,6,23,9,45,655.0,230.0,2.5,26.65,770.0,934.42,682.5
2018,6,23,10,0,656.0,243.0,2.5,27.3,802.0,940.32,683.32
2018,6,23,10,15,653.0,256.5,2.5,27.75,828.0,939.72,680.3
2018,6,23,10,30,650.0,270.0,2.5,28.2,854.0,936.15,675.53
2018,6,23,10,45,645.5,281.0,2.5,28.65,872.5,925.83,666.59
2018,6,23,11,0,641.0,292.0,2.5,29.1,891.0,912.81,656.06
2018,6,23,11,15,639.5,299.5,2.55,29.25,904.5,896.77,644.97
2018,6,23,11,30,638.0,307.0,2.6,29.4,918.0,878.24,632.28
2018,6,23,11,45,637.5,310.5,2.7,29.6,924.5,854.8,616.65
2018,6,23,12,0,637.0,314.0,2.8,29.8,931.0,829.34,599.57
2018,6,23,12,15,638.0,313.0,2.9,29.8,930.5,799.58,579.99
2018,6,23,12,30,639.0,312.0,3.0,29.8,930.0,768.37,559.13
2018,6,23,12,45,644.5,305.0,3.1,29.85,923.5,734.34,536.02
2018,6,23,13,0,650.0,298.0,3.2,29.9,917.0,699.0,511.54
2018,6,23,13,15,654.5,288.5,3.25,29.8,903.5,659.81,483.99
2018,6,23,13,30,659.0,279.0,3.3,29.7,890.0,619.59,455.08
2018,6,23,13,45,707.5,241.5,3.35,29.65,883.0,581.19,427.02
2018,6,23,14,0,756.0,204.0,3.4,29.6,876.0,538.17,394.45
2018,6,23,14,15,841.0,149.5,3.4,29.45,875.0,498.03,362.4
2018,6,23,14,30,926.0,95.0,3.4,29.3,874.0,452.08,324.11
2018,6,23,14,45,918.0,94.0,3.4,29.2,839.5,399.86,280.46
2018,6,23,15,0,910.0,93.0,3.4,29.1,805.0,347.88,236.23
2018,6,23,15,15,899.0,91.5,3.4,29.1,764.5,295.22,191.32
2018,6,23,15,30,888.0,90.0,3.4,29.1,724.0,243.51,148.01
2018,6,23,15,45,875.0,88.0,3.3,28.7,680.0,192.3,107.97
2018,6,23,16,0,862.0,86.0,3.2,28.3,636.0,142.62,74.53
2018,6,23,16,15,844.0,84.0,3.15,27.9,588.5,94.41,52.25
2018,6,23,16,30,826.0,82.0,3.1,27.5,541.0,57.21,42.43
2018,6,23,16,45,801.5,79.5,3.0,27.15,490.5,56.84,42.36
2018,6,23,17,0,777.0,77.0,2.9,26.8,440.0,56.44,42.24
2018,6,23,17,15,741.0,75.0,2.75,26.0,388.5,56.34,42.44
2018,6,23,17,30,705.0,73.0,2.6,25.2,337.0,56.3,42.68
2018,6,23,17,45,651.0,69.5,2.5,24.4,285.5,50.12,37.6
2018,6,23,18,0,597.0,66.0,2.4,23.6,234.0,48.98,36.74
2018,6,23,18,15,523.5,60.0,2.3,22.7,186.0,45.76,33.95
2018,6,23,18,30,450.0,54.0,2.2,21.8,138.0,42.53,30.95
2018,6,23,18,45,342.5,44.5,2.05,20.95,97.5,35.98,24.85
2018,6,23,19,0,235.0,35.0,1.9,20.1,57.0,27.44,15.81
2018,6,23,19,15,138.0,21.5,1.9,19.65,32.5,17.05,0.0
2018,6,23,19,30,41.0,8.0,1.9,19.2,8.0,7.28,0.0
2018,6,23,19,45,20.5,4.0,1.9,18.75,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.5,3.0,14.95,6.5,0.0,0.0
2018,6,24,5,0,61.0,11.0,3.1,15.1,13.0,41.81,0.0
2018,6,24,5,15,137.0,25.0,3.25,15.4,38.0,136.15,63.59
2018,6,24,5,30,213.0,39.0,3.4,15.7,63.0,213.59,167.67
2018,6,24,5,45,262.0,53.0,3.5,16.05,97.0,270.53,221.25
2018,6,24,6,0,311.0,67.0,3.6,16.4,131.0,331.62,274.95
2018,6,24,6,15,317.5,83.0,3.65,16.8,164.0,367.49,305.73
2018,6,24,6,30,324.0,99.0,3.7,17.2,197.0,402.91,334.7
2018,6,24,6,45,354.0,114.0,3.75,17.6,239.0,455.56,376.59
2018,6,24,7,0,384.0,129.0,3.8,18.0,281.0,509.11,417.8
2018,6,24,7,15,397.0,146.5,3.8,18.35,322.0,551.39,448.75
2018,6,24,7,30,410.0,164.0,3.8,18.7,363.0,592.85,478.32
2018,6,24,7,45,419.0,182.5,3.8,19.05,404.5,630.75,504.45
2018,6,24,8,0,428.0,201.0,3.8,19.4,446.0,667.23,529.05
2018,6,24,8,15,450.0,212.0,3.85,19.7,489.0,706.13,555.76
2018,6,24,8,30,472.0,223.0,3.9,20.0,532.0,743.9,581.27
2018,6,24,8,45,492.5,232.0,3.9,20.3,573.5,776.53,602.62
2018,6,24,9,0,513.0,241.0,3.9,20.6,615.0,807.5,622.58
2018,6,24,9,15,522.0,255.0,3.9,20.8,653.0,830.49,636.62
2018,6,24,9,30,531.0,269.0,3.9,21.0,691.0,851.11,649.01
2018,6,24,9,45,535.5,284.0,3.9,21.2,725.0,865.78,657.15
2018,6,24,10,0,540.0,299.0,3.9,21.4,759.0,877.83,663.54
2018,6,24,10,15,539.5,313.5,3.9,21.55,785.5,881.73,664.45
2018,6,24,10,30,539.0,328.0,3.9,21.7,812.0,882.99,663.7
2018,6,24,10,45,540.5,338.0,3.85,21.8,833.0,879.16,659.58
2018,6,24,11,0,542.0,348.0,3.8,21.9,854.0,872.81,653.85
2018,6,24,11,15,543.0,355.0,3.8,21.9,868.5,860.69,644.81
2018,6,24,11,30,544.0,362.0,3.8,21.9,883.0,846.25,634.24
2018,6,24,11,45,545.5,365.5,3.8,21.95,890.5,826.9,620.25
2018,6,24,12,0,547.0,369.0,3.8,22.0,898.0,805.6,604.89
2018,6,24,12,15,549.0,366.5,3.75,22.0,897.5,777.81,584.95
2018,6,24,12,30,551.0,364.0,3.7,22.0,897.0,748.67,563.93
2018,6,24,12,45,552.5,359.5,3.7,22.0,890.0,716.37,540.66
2018,6,24,13,0,554.0,355.0,3.7,22.0,883.0,683.16,516.42
2018,6,24,13,15,555.5,346.5,3.7,22.0,868.5,646.0,489.02
2018,6,24,13,30,557.0,338.0,3.7,22.0,854.0,608.24,460.69
2018,6,24,13,45,611.5,295.0,3.65,21.95,849.5,569.59,431.68
2018,6,24,14,0,666.0,252.0,3.6,21.9,845.0,529.68,400.52
2018,6,24,14,15,768.0,187.5,3.6,21.8,850.0,494.39,371.37
2018,6,24,14,30,870.0,123.0,3.6,21.7,855.0,450.61,333.72
2018,6,24,14,45,858.5,122.0,3.6,21.55,819.5,399.7,290.2
2018,6,24,15,0,847.0,121.0,3.6,21.4,784.0,349.41,246.49
2018,6,24,15,15,835.0,119.0,3.6,21.4,744.5,291.52,196.67
2018,6,24,15,30,823.0,117.0,3.6,21.4,705.0,241.78,153.96
2018,6,24,15,45,805.5,115.0,3.6,21.0,660.5,192.63,114.64
2018,6,24,16,0,788.0,113.0,3.6,20.6,616.0,145.62,82.11
2018,6,24,16,15,765.5,110.0,3.6,20.3,568.0,99.99,59.91
2018,6,24,16,30,743.0,107.0,3.6,20.0,520.0,66.69,51.95
2018,6,24,16,45,714.5,103.0,3.6,19.7,470.0,66.19,51.8
2018,6,24,17,0,686.0,99.0,3.6,19.4,420.0,65.62,51.54
2018,6,24,17,15,650.5,94.0,3.55,19.0,370.0,64.19,50.55
2018,6,24,17,30,615.0,89.0,3.5,18.6,320.0,62.66,49.45
2018,6,24,17,45,566.0,82.5,3.45,18.15,271.0,59.78,47.1
2018,6,24,18,0,517.0,76.0,3.4,17.7,222.0,56.79,44.54
2018,6,24,18,15,452.0,67.0,3.3,17.35,176.0,51.45,39.73
2018,6,24,18,30,387.0,58.0,3.2,17.0,130.0,44.17,33.04
2018,6,24,18,45,300.0,46.0,3.05,16.6,92.0,35.5,24.93
2018,6,24,19,0,213.0,34.0,2.9,16.2,54.0,26.6,15.49
2018,6,24,19,15,125.5,21.0,2.85,16.0,31.0,16.63,0.0
2018,6,24,19,30,38.0,8.0,2.8,15.8,8.0,7.28,0.0
2018,6,24,19,45,19.0,4.0,2.7,15.55,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,25,4,45,29.0,6.0,3.55,13.95,6.5,0.0,0.0
2018,6,25,5,0,58.0,12.0,3.7,14.1,13.0,41.12,0.0
2018,6,25,5,15,152.0,25.0,3.75,14.35,39.5,144.31,65.11
2018,6,25,5,30,246.0,38.0,3.8,14.6,66.0,232.13,183.19
2018,6,25,5,45,254.5,42.5,3.8,14.9,83.5,249.0,204.9
2018,6,25,6,0,263.0,47.0,3.8,15.2,101.0,267.85,224.05
2018,6,25,6,15,131.5,49.0,3.75,15.45,76.0,164.59,137.37
2018,6,25,6,30,0.0,51.0,3.7,15.7,51.0,45.01,32.75
2018,6,25,6,45,0.0,68.0,3.6,15.95,68.0,60.11,45.55
2018,6,25,7,0,0.0,85.0,3.5,16.2,85.0,76.43,59.15
2018,6,25,7,15,0.5,114.0,3.4,16.5,114.0,105.6,83.26
2018,6,25,7,30,1.0,143.0,3.3,16.8,143.0,134.92,107.08
2018,6,25,7,45,3.0,157.5,3.2,17.1,159.0,150.2,119.13
2018,6,25,8,0,5.0,172.0,3.1,17.4,175.0,165.52,131.09
2018,6,25,8,15,15.5,199.0,3.1,17.75,209.0,201.99,160.27
2018,6,25,8,30,26.0,226.0,3.1,18.1,243.0,253.97,201.16
2018,6,25,8,45,44.0,262.5,3.1,18.4,293.5,309.8,244.57
2018,6,25,9,0,62.0,299.0,3.1,18.7,344.0,365.28,286.82
2018,6,25,9,15,116.0,312.0,3.15,19.0,402.0,448.37,350.64
2018,6,25,9,30,170.0,325.0,3.2,19.3,460.0,512.9,399.19
2018,6,25,9,45,257.5,329.0,3.25,19.55,543.5,617.41,476.94
2018,6,25,10,0,345.0,333.0,3.3,19.8,627.0,702.53,538.7
2018,6,25,10,15,332.0,371.5,3.35,20.0,661.5,721.36,549.39
2018,6,25,10,30,319.0,410.0,3.4,20.2,696.0,737.68,558.76
2018,6,25,10,45,332.5,414.5,3.45,20.4,719.0,743.13,561.89
2018,6,25,11,0,346.0,419.0,3.5,20.6,742.0,746.66,563.76
2018,6,25,11,15,378.5,412.0,3.55,20.7,770.0,754.63,569.64
2018,6,25,11,30,411.0,405.0,3.6,20.8,798.0,766.25,577.87
2018,6,25,11,45,430.0,403.5,3.7,20.85,817.5,760.61,574.05
2018,6,25,12,0,449.0,402.0,3.8,20.9,837.0,752.47,568.52
2018,6,25,12,15,454.0,401.0,3.85,20.95,840.5,731.05,553.12
2018,6,25,12,30,459.0,400.0,3.9,21.0,844.0,708.26,536.66
2018,6,25,12,45,464.5,394.0,4.0,21.0,840.0,680.58,516.86
2018,6,25,13,0,470.0,388.0,4.1,21.0,836.0,651.95,496.06
2018,6,25,13,15,485.5,374.0,4.15,21.0,830.5,622.65,474.47
2018,6,25,13,30,501.0,360.0,4.2,21.0,825.0,591.83,451.26
2018,6,25,13,45,580.5,306.0,4.3,20.95,832.0,564.73,431.0
2018,6,25,14,0,660.0,252.0,4.4,20.9,839.0,527.05,401.75
2018,6,25,14,15,783.0,175.5,4.45,20.75,850.0,492.48,372.98
2018,6,25,14,30,906.0,99.0,4.5,20.6,861.0,448.03,334.27
2018,6,25,14,45,899.0,97.0,4.55,20.5,827.0,396.4,289.36
2018,6,25,15,0,892.0,95.0,4.6,20.4,793.0,344.93,243.79
2018,6,25,15,15,881.0,93.5,4.6,20.4,753.5,293.17,197.81
2018,6,25,15,30,870.0,92.0,4.6,20.4,714.0,242.35,153.53
2018,6,25,15,45,858.5,89.5,4.7,19.95,671.0,191.9,112.49
2018,6,25,16,0,847.0,87.0,4.8,19.5,628.0,142.82,77.98
2018,6,25,16,15,831.0,85.0,4.85,19.2,582.0,95.41,54.9
2018,6,25,16,30,815.0,83.0,4.9,18.9,536.0,57.76,44.49
2018,6,25,16,45,793.0,79.5,4.95,18.55,486.5,56.73,43.84
2018,6,25,17,0,771.0,76.0,5.0,18.2,437.0,55.62,43.09
2018,6,25,17,15,740.0,72.5,5.0,17.8,386.5,54.35,42.2
2018,6,25,17,30,709.0,69.0,5.0,17.4,336.0,53.04,41.24
2018,6,25,17,45,665.5,65.0,5.05,17.0,286.0,46.76,35.83
2018,6,25,18,0,622.0,61.0,5.1,16.6,236.0,45.09,34.4
2018,6,25,18,15,558.5,55.0,5.05,16.2,189.0,41.69,31.31
2018,6,25,18,30,495.0,49.0,5.0,15.8,142.0,38.24,28.0
2018,6,25,18,45,396.0,41.5,4.9,15.4,102.0,33.31,23.16
2018,6,25,19,0,297.0,34.0,4.8,15.0,62.0,28.36,17.01
2018,6,25,19,15,177.5,21.0,4.75,14.8,35.5,17.76,0.0
2018,6,25,19,30,58.0,8.0,4.7,14.6,9.0,7.28,0.0
2018,6,25,19,45,29.0,4.0,4.6,14.35,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,3.55,12.5,8.5,0.0,0.0
2018,6,26,5,0,71.0,15.0,3.6,12.7,17.0,50.56,0.0
2018,6,26,5,15,171.5,28.5,3.65,13.05,44.5,160.79,69.66
2018,6,26,5,30,272.0,42.0,3.7,13.4,72.0,254.53,201.42
2018,6,26,5,45,285.0,52.5,3.7,13.8,98.0,284.7,234.73
2018,6,26,6,0,298.0,63.0,3.7,14.2,124.0,316.55,264.73
2018,6,26,6,15,261.0,85.0,3.65,14.55,149.0,312.24,262.38
2018,6,26,6,30,224.0,107.0,3.6,14.9,174.0,319.38,267.76
2018,6,26,6,45,311.0,117.0,3.55,15.3,228.5,406.68,340.17
2018,6,26,7,0,398.0,127.0,3.5,15.7,283.0,518.11,428.52
2018,6,26,7,15,417.5,142.0,3.45,16.05,326.0,563.5,461.74
2018,6,26,7,30,437.0,157.0,3.4,16.4,369.0,608.48,494.06
2018,6,26,7,45,456.0,171.0,3.35,16.75,412.5,651.14,523.86
2018,6,26,8,0,475.0,185.0,3.3,17.1,456.0,692.88,552.33
2018,6,26,8,15,490.0,196.5,3.3,17.45,497.0,726.68,574.65
2018,6,26,8,30,505.0,208.0,3.3,17.8,538.0,758.99,595.61
2018,6,26,8,45,516.0,221.5,3.3,18.15,578.5,787.91,613.76
2018,6,26,9,0,527.0,235.0,3.3,18.5,619.0,814.8,630.29
2018,6,26,9,15,535.5,249.0,3.35,18.8,657.0,837.51,644.11
2018,6,26,9,30,544.0,263.0,3.4,19.1,695.0,857.82,656.24
2018,6,26,9,45,534.5,283.0,3.4,19.4,722.5,863.87,657.69
2018,6,26,10,0,525.0,303.0,3.4,19.7,750.0,867.19,657.48
2018,6,26,10,15,509.5,322.5,3.45,19.9,767.5,861.41,651.54
2018,6,26,10,30,494.0,342.0,3.5,20.1,785.0,853.19,644.1
2018,6,26,10,45,474.5,359.0,3.55,20.3,792.5,836.4,630.85
2018,6,26,11,0,455.0,376.0,3.6,20.5,800.0,817.72,616.4
2018,6,26,11,15,457.0,384.0,3.65,20.6,815.5,808.87,609.67
2018,6,26,11,30,459.0,392.0,3.7,20.7,831.0,797.84,601.39
2018,6,26,11,45,465.0,396.0,3.75,20.75,843.5,784.68,591.89
2018,6,26,12,0,471.0,400.0,3.8,20.8,856.0,769.47,580.93
2018,6,26,12,15,478.0,397.5,3.85,20.85,860.0,747.71,565.41
2018,6,26,12,30,485.0,395.0,3.9,20.9,864.0,724.42,548.69
2018,6,26,12,45,492.5,387.0,3.95,20.9,860.0,695.67,528.06
2018,6,26,13,0,500.0,379.0,4.0,20.9,856.0,665.8,506.32
2018,6,26,13,15,518.0,362.5,4.05,20.85,849.5,635.01,483.82
2018,6,26,13,30,536.0,346.0,4.1,20.8,843.0,602.48,459.49
2018,6,26,13,45,619.5,289.0,4.2,20.75,850.5,570.19,435.47
2018,6,26,14,0,703.0,232.0,4.3,20.7,858.0,534.01,407.08
2018,6,26,14,15,819.5,162.0,4.35,20.55,869.0,499.23,377.96
2018,6,26,14,30,936.0,92.0,4.4,20.4,880.0,455.4,339.6
2018,6,26,14,45,929.5,90.0,4.45,20.3,845.5,402.47,293.55
2018,6,26,15,0,923.0,88.0,4.5,20.2,811.0,349.64,246.74
2018,6,26,15,15,912.5,87.0,4.5,20.2,771.0,296.8,199.71
2018,6,26,15,30,902.0,86.0,4.5,20.2,731.0,244.85,154.31
2018,6,26,15,45,890.0,83.5,4.6,19.75,686.5,192.7,111.82
2018,6,26,16,0,878.0,81.0,4.7,19.3,642.0,141.98,76.08
2018,6,26,16,15,862.0,78.5,4.7,19.0,594.5,92.7,51.87
2018,6,26,16,30,846.0,76.0,4.7,18.7,547.0,62.94,49.01
2018,6,26,16,45,824.0,73.5,4.7,18.4,497.0,61.51,48.01
2018,6,26,17,0,802.0,71.0,4.7,18.1,447.0,52.19,40.12
2018,6,26,17,15,772.0,68.0,4.7,17.75,395.5,51.14,39.4
2018,6,26,17,30,742.0,65.0,4.7,17.4,344.0,50.05,38.61
2018,6,26,17,45,699.5,61.5,4.7,17.0,293.5,48.47,37.35
2018,6,26,18,0,657.0,58.0,4.7,16.6,243.0,46.91,36.01
2018,6,26,18,15,546.0,56.0,4.6,16.2,189.5,42.45,31.99
2018,6,26,18,30,435.0,54.0,4.5,15.8,136.0,42.42,31.67
2018,6,26,18,45,336.5,42.5,4.45,15.4,95.0,34.06,23.82
2018,6,26,19,0,238.0,31.0,4.4,15.0,54.0,24.26,13.76
2018,6,26,19,15,154.0,20.0,4.35,14.8,32.0,15.84,0.0
2018,6,26,19,30,70.0,9.0,4.3,14.6,10.0,8.19,0.0
2018,6,26,19,45,35.0,4.5,4.2,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,4,45,36.5,7.5,3.85,13.0,8.5,0.0,0.0
2018,6,27,5,0,73.0,15.0,3.9,13.1,17.0,51.54,0.0
2018,6,27,5,15,179.5,28.0,3.95,13.4,45.0,164.04,66.61
2018,6,27,5,30,286.0,41.0,4.0,13.7,73.0,261.47,206.47
2018,6,27,5,45,288.0,42.0,4.0,14.0,87.5,269.99,222.97
2018,6,27,6,0,290.0,43.0,4.0,14.3,102.0,288.89,242.46
2018,6,27,6,15,145.0,44.5,4.0,14.6,74.0,183.38,153.82
2018,6,27,6,30,0.0,46.0,4.0,14.9,46.0,40.58,29.07
2018,6,27,6,45,0.0,58.0,3.95,15.25,58.0,51.22,38.13
2018,6,27,7,0,0.0,70.0,3.9,15.6,70.0,61.89,47.02
2018,6,27,7,15,0.0,88.0,3.9,15.95,88.0,78.69,60.93
2018,6,27,7,30,0.0,106.0,3.9,16.3,106.0,95.91,74.99
2018,6,27,7,45,0.5,127.0,3.9,16.6,127.5,116.57,91.74
2018,6,27,8,0,1.0,148.0,3.9,16.9,149.0,137.21,108.25
2018,6,27,8,15,3.0,163.5,3.95,17.2,165.5,153.69,121.26
2018,6,27,8,30,5.0,179.0,4.0,17.5,182.0,170.15,134.14
2018,6,27,8,45,6.5,191.5,4.0,17.8,196.0,183.1,144.05
2018,6,27,9,0,8.0,204.0,4.0,18.1,210.0,196.02,153.88
2018,6,27,9,15,12.5,231.5,4.05,18.3,241.0,226.62,177.81
2018,6,27,9,30,17.0,259.0,4.1,18.5,272.0,257.02,201.29
2018,6,27,9,45,21.0,284.5,4.1,18.7,301.5,284.68,222.36
2018,6,27,10,0,25.0,310.0,4.1,18.9,331.0,327.0,254.5
2018,6,27,10,15,24.0,312.5,4.15,19.05,333.5,325.58,252.76
2018,6,27,10,30,23.0,315.0,4.2,19.2,336.0,324.12,251.18
2018,6,27,10,45,21.0,312.5,4.25,19.35,332.0,305.39,236.4
2018,6,27,11,0,19.0,310.0,4.3,19.5,328.0,299.54,231.57
2018,6,27,11,15,20.0,320.0,4.4,19.5,339.0,308.08,238.05
2018,6,27,11,30,21.0,330.0,4.5,19.5,350.0,316.34,244.29
2018,6,27,11,45,23.5,347.0,4.55,19.55,369.5,338.13,260.81
2018,6,27,12,0,26.0,364.0,4.6,19.6,389.0,351.6,270.92
2018,6,27,12,15,24.0,354.5,4.65,19.5,377.5,337.06,259.88
2018,6,27,12,30,22.0,345.0,4.7,19.4,366.0,321.88,248.4
2018,6,27,12,45,20.5,334.5,4.75,19.35,354.0,309.22,238.8
2018,6,27,13,0,19.0,324.0,4.8,19.3,342.0,296.81,229.38
2018,6,27,13,15,22.5,334.0,4.85,19.2,355.0,305.22,236.1
2018,6,27,13,30,26.0,344.0,4.9,19.1,368.0,307.72,238.23
2018,6,27,13,45,32.5,348.5,5.0,19.0,378.0,310.39,240.58
2018,6,27,14,0,39.0,353.0,5.1,18.9,388.0,312.15,242.17
2018,6,27,14,15,46.0,347.5,5.15,18.75,387.5,305.63,237.32
2018,6,27,14,30,53.0,342.0,5.2,18.6,387.0,298.37,231.8
2018,6,27,14,45,119.0,307.5,5.25,18.45,402.5,282.16,218.14
2018,6,27,15,0,185.0,273.0,5.3,18.3,418.0,257.49,196.65
2018,6,27,15,15,392.5,217.0,5.3,18.3,504.0,248.14,181.15
2018,6,27,15,30,600.0,161.0,5.3,18.3,590.0,223.03,150.68
2018,6,27,15,45,638.0,150.5,5.45,17.85,581.0,186.94,119.14
2018,6,27,16,0,676.0,140.0,5.6,17.4,572.0,147.31,88.94
2018,6,27,16,15,641.0,138.5,5.65,17.1,523.0,107.27,69.04
2018,6,27,16,30,606.0,137.0,5.7,16.8,474.0,85.36,68.84
2018,6,27,16,45,543.0,137.0,5.75,16.5,418.0,88.51,71.91
2018,6,27,17,0,480.0,137.0,5.8,16.2,362.0,91.68,75.01
2018,6,27,17,15,508.0,117.0,5.8,15.9,330.5,80.55,65.57
2018,6,27,17,30,536.0,97.0,5.8,15.6,299.0,68.3,55.03
2018,6,27,17,45,509.5,86.0,5.8,15.25,255.5,62.22,49.81
2018,6,27,18,0,483.0,75.0,5.8,14.9,212.0,55.72,44.1
2018,6,27,18,15,427.5,65.5,5.7,14.6,169.0,49.99,38.89
2018,6,27,18,30,372.0,56.0,5.6,14.3,126.0,42.58,32.01
2018,6,27,18,45,286.5,45.5,5.55,14.0,90.0,35.07,24.83
2018,6,27,19,0,201.0,35.0,5.5,13.7,54.0,27.36,16.35
2018,6,27,19,15,115.5,21.5,5.45,13.6,31.0,17.02,0.0
2018,6,27,19,30,30.0,8.0,5.4,13.5,8.0,7.28,0.0
2018,6,27,19,45,15.0,4.0,5.35,13.4,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.95,13.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.0,13.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,4,45,26.0,7.0,5.3,13.45,7.5,0.0,0.0
2018,6,28,5,0,52.0,14.0,5.4,13.6,15.0,39.69,0.0
2018,6,28,5,15,147.0,27.5,5.5,13.9,41.0,144.41,53.37
2018,6,28,5,30,242.0,41.0,5.6,14.2,67.0,234.63,184.76
2018,6,28,5,45,296.0,51.5,5.7,14.5,100.0,290.22,239.75
2018,6,28,6,0,350.0,62.0,5.8,14.8,133.0,351.05,294.77
2018,6,28,6,15,321.0,81.5,5.8,15.2,160.5,367.48,309.71
2018,6,28,6,30,292.0,101.0,5.8,15.6,188.0,363.5,306.65
2018,6,28,6,45,331.5,115.5,5.8,15.95,231.5,438.65,368.18
2018,6,28,7,0,371.0,130.0,5.8,16.3,275.0,498.78,416.12
2018,6,28,7,15,387.0,147.0,5.8,16.6,316.5,542.69,449.54
2018,6,28,7,30,403.0,164.0,5.8,16.9,358.0,586.0,481.76
2018,6,28,7,45,409.5,183.0,5.75,17.2,398.5,622.08,507.32
2018,6,28,8,0,416.0,202.0,5.7,17.5,439.0,656.63,531.27
2018,6,28,8,15,434.0,215.0,5.65,17.8,481.0,693.79,557.23
2018,6,28,8,30,452.0,228.0,5.6,18.1,523.0,729.7,581.86
2018,6,28,8,45,470.5,238.0,5.55,18.4,563.0,761.26,603.02
2018,6,28,9,0,489.0,248.0,5.5,18.7,603.0,791.19,622.76
2018,6,28,9,15,498.5,261.5,5.4,18.95,640.5,814.0,636.72
2018,6,28,9,30,508.0,275.0,5.3,19.2,678.0,834.55,648.97
2018,6,28,9,45,514.0,289.5,5.25,19.45,712.0,850.25,657.85
2018,6,28,10,0,520.0,304.0,5.2,19.7,746.0,863.41,664.93
2018,6,28,10,15,515.5,320.0,5.15,19.85,770.0,865.05,663.93
2018,6,28,10,30,511.0,336.0,5.1,20.0,794.0,864.17,661.29
2018,6,28,10,45,495.5,353.5,5.05,20.2,806.0,851.64,650.18
2018,6,28,11,0,480.0,371.0,5.0,20.4,818.0,836.99,637.75
2018,6,28,11,15,479.0,378.5,5.0,20.45,830.5,824.5,628.1
2018,6,28,11,30,478.0,386.0,5.0,20.5,843.0,809.93,617.0
2018,6,28,11,45,480.0,390.0,5.0,20.55,851.5,792.92,604.3
2018,6,28,12,0,482.0,394.0,5.0,20.6,860.0,774.05,590.26
2018,6,28,12,15,484.5,392.5,5.05,20.6,861.0,749.27,572.38
2018,6,28,12,30,487.0,391.0,5.1,20.6,862.0,723.23,553.42
2018,6,28,12,45,490.0,385.5,5.15,20.6,856.0,693.22,531.43
2018,6,28,13,0,493.0,380.0,5.2,20.6,850.0,662.36,508.51
2018,6,28,13,15,497.5,370.0,5.3,20.55,838.0,628.2,483.11
2018,6,28,13,30,502.0,360.0,5.4,20.5,826.0,593.34,456.67
2018,6,28,13,45,572.0,309.0,5.45,20.4,827.5,563.25,433.82
2018,6,28,14,0,642.0,258.0,5.5,20.3,829.0,523.51,402.53
2018,6,28,14,15,768.0,180.0,5.5,20.2,842.0,490.18,374.21
2018,6,28,14,30,894.0,102.0,5.5,20.1,855.0,446.58,335.63
2018,6,28,14,45,885.5,101.0,5.55,19.95,821.0,395.71,290.99
2018,6,28,15,0,877.0,100.0,5.6,19.8,787.0,345.13,245.87
2018,6,28,15,15,866.0,98.0,5.6,19.8,747.5,293.69,199.87
2018,6,28,15,30,855.0,96.0,5.6,19.8,708.0,243.2,155.58
2018,6,28,15,45,841.0,94.5,5.6,19.4,665.0,193.74,115.11
2018,6,28,16,0,827.0,93.0,5.6,19.0,622.0,145.87,81.3
2018,6,28,16,15,808.5,90.5,5.6,18.7,575.0,89.21,50.01
2018,6,28,16,30,790.0,88.0,5.6,18.4,528.0,60.92,47.32
2018,6,28,16,45,766.0,85.0,5.6,18.1,479.0,60.4,47.11
2018,6,28,17,0,742.0,82.0,5.6,17.8,430.0,59.83,46.84
2018,6,28,17,15,694.5,81.0,5.6,17.4,377.0,55.1,42.92
2018,6,28,17,30,647.0,80.0,5.6,17.0,324.0,56.0,43.91
2018,6,28,17,45,617.0,72.5,5.6,16.6,277.5,52.15,40.66
2018,6,28,18,0,587.0,65.0,5.6,16.2,231.0,48.06,37.09
2018,6,28,18,15,521.5,58.5,5.5,15.85,184.5,44.42,33.77
2018,6,28,18,30,456.0,52.0,5.4,15.5,138.0,40.7,30.2
2018,6,28,18,45,358.0,43.5,5.3,15.1,99.0,35.02,24.68
2018,6,28,19,0,260.0,35.0,5.2,14.7,60.0,27.46,16.36
2018,6,28,19,15,153.0,22.0,5.15,14.5,34.5,17.45,0.0
2018,6,28,19,30,46.0,9.0,5.1,14.3,9.0,8.19,0.0
2018,6,28,19,45,23.0,4.5,5.0,14.1,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,7.0,1.75,13.3,8.0,0.0,0.0
2018,6,29,5,0,98.0,14.0,1.7,13.5,16.0,63.45,0.0
2018,6,29,5,15,214.5,24.5,1.7,13.95,43.5,175.45,59.43
2018,6,29,5,30,331.0,35.0,1.7,14.4,71.0,280.17,218.5
2018,6,29,5,45,374.0,44.5,1.7,14.8,104.5,334.33,272.25
2018,6,29,6,0,417.0,54.0,1.7,15.2,138.0,391.59,322.59
2018,6,29,6,15,368.0,76.0,1.65,15.7,165.0,394.33,325.77
2018,6,29,6,30,319.0,98.0,1.6,16.2,192.0,397.03,327.22
2018,6,29,6,45,352.0,112.5,1.55,16.65,234.5,451.27,369.58
2018,6,29,7,0,385.0,127.0,1.5,17.1,277.0,506.66,410.87
2018,6,29,7,15,402.5,143.5,1.55,17.7,319.5,551.77,442.91
2018,6,29,7,30,420.0,160.0,1.6,18.3,362.0,596.35,473.72
2018,6,29,7,45,441.0,174.0,1.65,18.85,406.5,640.43,503.62
2018,6,29,8,0,462.0,188.0,1.7,19.4,451.0,683.75,532.3
2018,6,29,8,15,489.0,196.0,1.8,19.9,495.5,724.82,559.63
2018,6,29,8,30,516.0,204.0,1.9,20.4,540.0,764.92,585.87
2018,6,29,8,45,534.0,215.0,2.0,20.9,583.0,798.2,606.81
2018,6,29,9,0,552.0,226.0,2.1,21.4,626.0,829.62,626.32
2018,6,29,9,15,558.0,240.5,2.2,21.8,664.0,850.75,638.64
2018,6,29,9,30,564.0,255.0,2.3,22.2,702.0,869.36,649.35
2018,6,29,9,45,564.5,270.5,2.4,22.55,734.0,880.9,655.35
2018,6,29,10,0,565.0,286.0,2.5,22.9,766.0,889.74,659.66
2018,6,29,10,15,550.5,305.0,2.6,23.15,785.0,884.56,654.6
2018,6,29,10,30,536.0,324.0,2.7,23.4,804.0,876.82,648.02
2018,6,29,10,45,519.0,343.0,2.8,23.65,817.0,864.22,638.23
2018,6,29,11,0,502.0,362.0,2.9,23.9,830.0,849.41,627.03
2018,6,29,11,15,501.0,370.0,3.0,24.05,843.0,837.1,618.31
2018,6,29,11,30,500.0,378.0,3.1,24.2,856.0,822.63,608.1
2018,6,29,11,45,498.0,383.0,3.15,24.35,862.0,802.59,593.84
2018,6,29,12,0,496.0,388.0,3.2,24.5,868.0,780.84,578.39
2018,6,29,12,15,494.5,389.0,3.3,24.5,867.0,754.62,560.41
2018,6,29,12,30,493.0,390.0,3.4,24.5,866.0,727.28,541.44
2018,6,29,12,45,495.5,384.5,3.5,24.5,859.5,696.69,520.08
2018,6,29,13,0,498.0,379.0,3.6,24.5,853.0,665.28,497.77
2018,6,29,13,15,503.0,369.0,3.7,24.45,841.5,631.24,473.36
2018,6,29,13,30,508.0,359.0,3.8,24.4,830.0,596.44,447.86
2018,6,29,13,45,583.0,305.0,3.9,24.35,833.5,566.58,426.01
2018,6,29,14,0,658.0,251.0,4.0,24.3,837.0,526.58,395.52
2018,6,29,14,15,781.0,174.5,4.05,24.15,848.0,492.19,367.37
2018,6,29,14,30,904.0,98.0,4.1,24.0,859.0,447.95,329.47
2018,6,29,14,45,897.0,96.5,4.15,23.85,825.5,396.76,285.65
2018,6,29,15,0,890.0,95.0,4.2,23.7,792.0,345.71,241.16
2018,6,29,15,15,879.5,93.0,4.2,23.7,752.5,293.75,195.69
2018,6,29,15,30,869.0,91.0,4.2,23.7,713.0,242.68,151.79
2018,6,29,15,45,855.5,89.0,4.25,23.3,669.5,192.26,111.3
2018,6,29,16,0,842.0,87.0,4.3,22.9,626.0,143.4,77.33
2018,6,29,16,15,824.5,84.5,4.35,22.6,579.0,95.74,54.07
2018,6,29,16,30,807.0,82.0,4.4,22.3,532.0,56.95,43.17
2018,6,29,16,45,783.5,79.5,4.4,22.0,482.5,56.61,43.1
2018,6,29,17,0,760.0,77.0,4.4,21.7,433.0,56.23,42.99
2018,6,29,17,15,728.5,73.0,4.3,21.25,382.5,54.62,41.82
2018,6,29,17,30,697.0,69.0,4.2,20.8,332.0,52.92,40.55
2018,6,29,17,45,652.0,65.0,4.15,20.3,282.5,46.65,35.24
2018,6,29,18,0,607.0,61.0,4.1,19.8,233.0,44.98,33.85
2018,6,29,18,15,543.0,55.5,4.05,19.25,186.5,42.01,31.19
2018,6,29,18,30,479.0,50.0,4.0,18.7,140.0,39.02,28.34
2018,6,29,18,45,381.0,41.5,3.95,18.1,100.0,33.24,22.84
2018,6,29,19,0,283.0,33.0,3.9,17.5,60.0,27.34,16.05
2018,6,29,19,15,168.5,21.0,3.85,17.2,34.5,16.66,0.0
2018,6,29,19,30,54.0,9.0,3.8,16.9,9.0,8.19,0.0
2018,6,29,19,45,27.0,4.5,3.8,16.55,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,30,4,45,65.0,7.0,1.15,16.2,8.0,0.0,0.0
2018,6,30,5,0,130.0,14.0,1.2,16.4,16.0,79.9,0.0
2018,6,30,5,15,257.5,23.0,1.3,16.85,44.5,197.86,58.34
2018,6,30,5,30,385.0,32.0,1.4,17.3,73.0,309.74,237.71
2018,6,30,5,45,417.5,41.0,1.45,17.75,106.5,358.27,287.51
2018,6,30,6,0,450.0,50.0,1.5,18.2,140.0,409.21,332.37
2018,6,30,6,15,390.0,73.0,1.55,18.7,166.5,406.11,331.27
2018,6,30,6,30,330.0,96.0,1.6,19.2,193.0,402.76,328.17
2018,6,30,6,45,365.5,110.0,1.6,19.65,236.5,458.82,371.66
2018,6,30,7,0,401.0,124.0,1.6,20.1,280.0,516.18,414.2
2018,6,30,7,15,417.5,140.5,1.6,20.75,322.5,561.0,445.23
2018,6,30,7,30,434.0,157.0,1.6,21.4,365.0,605.17,474.89
2018,6,30,7,45,441.0,174.5,1.6,22.05,405.5,640.89,497.45
2018,6,30,8,0,448.0,192.0,1.6,22.7,446.0,675.07,518.43
2018,6,30,8,15,466.0,204.0,1.6,23.3,488.0,711.83,541.23
2018,6,30,8,30,484.0,216.0,1.6,23.9,530.0,747.27,562.65
2018,6,30,8,45,494.0,229.0,1.6,24.45,568.5,774.36,577.98
2018,6,30,9,0,504.0,242.0,1.6,25.0,607.0,799.48,591.88
2018,6,30,9,15,511.0,256.5,1.7,25.45,644.0,821.09,604.46
2018,6,30,9,30,518.0,271.0,1.8,25.9,681.0,840.37,615.49
2018,6,30,9,45,521.0,286.0,1.85,26.35,713.5,853.69,622.05
2018,6,30,10,0,524.0,301.0,1.9,26.8,746.0,864.45,627.04
2018,6,30,10,15,486.0,327.0,2.0,27.0,750.0,843.11,611.24
2018,6,30,10,30,448.0,353.0,2.1,27.2,754.0,819.56,594.26
2018,6,30,10,45,432.5,368.5,2.2,27.45,763.0,805.74,584.25
2018,6,30,11,0,417.0,384.0,2.3,27.7,772.0,790.08,572.93
2018,6,30,11,15,423.5,389.5,2.4,27.85,789.0,783.83,568.72
2018,6,30,11,30,430.0,395.0,2.5,28.0,806.0,775.4,562.96
2018,6,30,11,45,439.5,398.5,2.6,28.1,821.0,765.65,556.51
2018,6,30,12,0,449.0,402.0,2.7,28.2,836.0,753.75,548.54
2018,6,30,12,15,453.5,402.0,2.8,28.15,840.0,732.83,534.7
2018,6,30,12,30,458.0,402.0,2.9,28.1,844.0,710.51,519.76
2018,6,30,12,45,466.0,395.0,2.95,28.1,842.0,683.88,501.46
2018,6,30,13,0,474.0,388.0,3.0,28.1,840.0,656.09,482.08
2018,6,30,13,15,490.0,374.0,3.05,28.05,834.5,626.95,461.64
2018,6,30,13,30,506.0,360.0,3.1,28.0,829.0,596.22,439.58
2018,6,30,13,45,584.5,305.0,3.1,27.95,834.5,567.64,418.92
2018,6,30,14,0,663.0,250.0,3.1,27.9,840.0,528.59,389.61
2018,6,30,14,15,785.0,174.0,3.15,27.75,851.0,493.88,361.89
2018,6,30,14,30,907.0,98.0,3.2,27.6,862.0,449.41,324.66
2018,6,30,14,45,898.5,97.0,3.25,27.45,827.5,397.89,281.53
2018,6,30,15,0,890.0,96.0,3.3,27.3,793.0,346.64,237.81
2018,6,30,15,15,879.0,94.5,3.3,27.3,753.5,294.88,193.36
2018,6,30,15,30,868.0,93.0,3.3,27.3,714.0,244.05,150.44
2018,6,30,15,45,852.0,91.5,3.35,26.75,669.5,193.61,110.8
2018,6,30,16,0,836.0,90.0,3.4,26.2,625.0,144.96,77.66
2018,6,30,16,15,814.5,88.0,3.35,25.7,576.5,87.96,47.28
2018,6,30,16,30,793.0,86.0,3.3,25.2,528.0,59.56,44.83
2018,6,30,16,45,764.0,84.5,3.3,24.65,478.0,60.01,45.5
2018,6,30,17,0,735.0,83.0,3.3,24.1,428.0,60.52,46.2
2018,6,30,17,15,697.5,80.0,3.25,23.35,377.0,54.41,41.27
2018,6,30,17,30,660.0,77.0,3.2,22.6,326.0,53.86,41.05
2018,6,30,17,45,605.5,73.5,3.15,21.85,276.0,52.85,40.39
2018,6,30,18,0,551.0,70.0,3.1,21.1,226.0,51.92,39.69
2018,6,30,18,15,482.0,62.5,3.05,20.4,179.5,47.63,35.92
2018,6,30,18,30,413.0,55.0,3.0,19.7,133.0,43.22,31.85
2018,6,30,18,45,316.0,44.5,2.95,19.05,94.0,34.37,23.7
2018,6,30,19,0,219.0,34.0,2.9,18.4,55.0,26.6,15.39
2018,6,30,19,15,129.0,21.0,2.9,18.05,31.5,16.63,0.0
2018,6,30,19,30,39.0,8.0,2.9,17.7,8.0,7.28,0.0
2018,6,30,19,45,19.5,4.0,2.95,17.4,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,4,45,34.0,5.5,3.05,15.15,6.0,0.0,0.0
2018,7,1,5,0,68.0,11.0,3.1,15.3,12.0,45.08,0.0
2018,7,1,5,15,160.5,23.5,3.15,15.6,37.5,143.93,34.55
2018,7,1,5,30,253.0,36.0,3.2,15.9,63.0,233.17,180.3
2018,7,1,5,45,308.0,48.0,3.25,16.25,97.5,292.4,238.24
2018,7,1,6,0,363.0,60.0,3.3,16.6,132.0,356.69,294.94
2018,7,1,6,15,351.0,77.0,3.2,16.95,163.0,382.9,317.77
2018,7,1,6,30,339.0,94.0,3.1,17.3,194.0,406.92,337.23
2018,7,1,6,45,361.5,109.5,3.05,17.65,234.0,454.78,375.0
2018,7,1,7,0,384.0,125.0,3.0,18.0,274.0,502.97,411.6
2018,7,1,7,15,375.0,146.0,2.9,18.35,308.0,530.55,430.32
2018,7,1,7,30,366.0,167.0,2.8,18.7,342.0,555.89,446.84
2018,7,1,7,45,362.5,188.5,2.7,19.05,377.5,565.81,451.88
2018,7,1,8,0,359.0,210.0,2.6,19.4,413.0,592.81,469.15
2018,7,1,8,15,325.0,238.0,2.55,19.75,434.0,596.34,468.04
2018,7,1,8,30,291.0,266.0,2.5,20.1,455.0,596.83,464.88
2018,7,1,8,45,260.5,297.0,2.5,20.45,474.5,601.51,465.08
