Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,0,230.0,328.0,2.5,20.8,494.0,585.0,450.3
2018,7,1,9,15,231.5,347.5,2.5,21.1,522.5,604.54,462.74
2018,7,1,9,30,233.0,367.0,2.5,21.4,551.0,622.81,473.97
2018,7,1,9,45,254.0,380.0,2.5,21.7,588.5,669.48,505.58
2018,7,1,10,0,275.0,393.0,2.5,22.0,626.0,696.78,523.31
2018,7,1,10,15,264.0,408.0,2.55,22.2,637.5,692.64,518.8
2018,7,1,10,30,253.0,423.0,2.6,22.4,649.0,687.12,513.64
2018,7,1,10,45,199.5,440.5,2.7,22.6,621.5,629.21,471.09
2018,7,1,11,0,146.0,458.0,2.8,22.8,594.0,585.75,438.49
2018,7,1,11,15,144.5,465.5,2.9,22.9,602.0,581.58,435.43
2018,7,1,11,30,143.0,473.0,3.0,23.0,610.0,576.61,431.59
2018,7,1,11,45,147.5,477.5,3.05,23.05,619.5,573.3,429.12
2018,7,1,12,0,152.0,482.0,3.1,23.1,629.0,569.0,425.93
2018,7,1,12,15,166.5,481.0,3.2,23.05,642.0,566.99,424.99
2018,7,1,12,30,181.0,480.0,3.3,23.0,655.0,563.57,422.97
2018,7,1,12,45,231.5,460.0,3.35,22.95,682.0,569.35,428.22
2018,7,1,13,0,282.0,440.0,3.4,22.9,709.0,568.22,428.2
2018,7,1,13,15,262.0,435.5,3.45,22.75,682.0,531.57,401.32
2018,7,1,13,30,242.0,431.0,3.5,22.6,655.0,496.56,375.54
2018,7,1,13,45,318.0,382.5,3.55,22.45,670.0,483.64,366.63
2018,7,1,14,0,394.0,334.0,3.6,22.3,685.0,458.38,347.57
2018,7,1,14,15,560.5,256.5,3.6,22.05,738.0,449.11,338.86
2018,7,1,14,30,727.0,179.0,3.6,21.8,791.0,426.79,317.75
2018,7,1,14,45,718.5,173.0,3.6,21.6,757.0,378.41,276.95
2018,7,1,15,0,710.0,167.0,3.6,21.4,723.0,330.72,236.09
2018,7,1,15,15,703.5,162.5,3.6,21.4,690.0,285.43,196.63
2018,7,1,15,30,697.0,158.0,3.6,21.4,657.0,240.89,158.43
2018,7,1,15,45,587.5,179.0,3.6,20.85,581.5,199.97,129.85
2018,7,1,16,0,478.0,200.0,3.6,20.3,506.0,171.99,115.1
2018,7,1,16,15,491.5,183.0,3.6,19.95,476.5,133.25,92.35
2018,7,1,16,30,505.0,166.0,3.6,19.6,447.0,105.67,85.33
2018,7,1,16,45,544.0,143.0,3.6,19.2,420.0,93.93,75.73
2018,7,1,17,0,583.0,120.0,3.6,18.8,393.0,79.89,64.0
2018,7,1,17,15,560.0,109.0,3.55,18.4,346.5,74.69,59.8
2018,7,1,17,30,537.0,98.0,3.5,18.0,300.0,69.07,55.16
2018,7,1,17,45,520.0,87.0,3.45,17.55,259.0,63.07,50.1
2018,7,1,18,0,503.0,76.0,3.4,17.1,218.0,56.65,44.52
2018,7,1,18,15,444.0,67.5,3.35,16.7,174.5,51.79,40.15
2018,7,1,18,30,385.0,59.0,3.3,16.3,131.0,44.9,33.79
2018,7,1,18,45,294.0,47.5,3.2,15.95,93.0,36.64,25.99
2018,7,1,19,0,203.0,36.0,3.1,15.6,55.0,28.16,16.84
2018,7,1,19,15,118.5,22.0,3.1,15.4,31.5,17.43,0.0
2018,7,1,19,30,34.0,8.0,3.1,15.2,8.0,7.28,0.0
2018,7,1,19,45,17.0,4.0,3.05,15.05,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.5,2.3,14.65,3.5,0.0,0.0
2018,7,2,5,0,28.0,7.0,2.4,14.8,7.0,20.78,0.0
2018,7,2,5,15,92.5,21.0,2.35,15.1,29.0,100.93,16.98
2018,7,2,5,30,157.0,35.0,2.3,15.4,51.0,173.35,132.57
2018,7,2,5,45,178.5,50.0,2.3,15.7,78.0,196.58,159.38
2018,7,2,6,0,200.0,65.0,2.3,16.0,105.0,235.5,194.45
2018,7,2,6,15,154.5,88.0,2.25,16.35,124.0,238.52,197.17
2018,7,2,6,30,109.0,111.0,2.2,16.7,143.0,221.8,182.73
2018,7,2,6,45,174.5,128.0,2.1,17.0,190.5,295.67,244.35
2018,7,2,7,0,240.0,145.0,2.0,17.3,238.0,389.84,319.52
2018,7,2,7,15,267.0,161.5,2.0,17.65,278.5,437.68,355.62
2018,7,2,7,30,294.0,178.0,2.0,18.0,319.0,486.12,391.49
2018,7,2,7,45,293.5,198.5,1.95,18.35,352.0,514.43,410.38
2018,7,2,8,0,293.0,219.0,1.9,18.7,385.0,541.34,427.95
2018,7,2,8,15,343.0,225.5,1.9,19.1,436.0,598.69,469.22
2018,7,2,8,30,393.0,232.0,1.9,19.5,487.0,676.14,523.21
2018,7,2,8,45,427.5,240.0,1.9,19.85,534.5,720.66,552.58
2018,7,2,9,0,462.0,248.0,1.9,20.2,582.0,764.06,580.92
2018,7,2,9,15,402.5,285.5,1.9,20.5,588.0,743.43,562.21
2018,7,2,9,30,343.0,323.0,1.9,20.8,594.0,703.05,530.87
2018,7,2,9,45,310.5,354.0,1.95,21.05,607.5,698.25,525.34
2018,7,2,10,0,278.0,385.0,2.0,21.3,621.0,691.39,518.18
2018,7,2,10,15,274.0,402.5,2.05,21.5,641.0,696.93,520.84
2018,7,2,10,30,270.0,420.0,2.1,21.7,661.0,700.82,522.32
2018,7,2,10,45,227.5,439.0,2.2,21.9,645.5,654.79,488.76
2018,7,2,11,0,185.0,458.0,2.3,22.1,630.0,622.71,464.85
2018,7,2,11,15,198.5,458.0,2.4,22.15,645.0,624.36,466.54
2018,7,2,11,30,212.0,458.0,2.5,22.2,660.0,624.65,467.03
2018,7,2,11,45,269.0,442.0,2.6,22.3,700.5,652.41,487.89
2018,7,2,12,0,326.0,426.0,2.7,22.4,741.0,668.96,500.59
2018,7,2,12,15,285.0,443.5,2.8,22.3,719.0,631.85,473.51
2018,7,2,12,30,244.0,461.0,2.9,22.2,697.0,596.09,447.53
2018,7,2,12,45,227.5,465.0,3.05,22.15,683.5,570.69,429.41
2018,7,2,13,0,211.0,469.0,3.2,22.1,670.0,545.98,411.55
2018,7,2,13,15,229.5,457.5,3.3,21.9,673.0,532.64,402.51
2018,7,2,13,30,248.0,446.0,3.4,21.7,676.0,511.77,387.69
2018,7,2,13,45,325.0,403.5,3.5,21.55,697.5,503.5,382.17
2018,7,2,14,0,402.0,361.0,3.6,21.4,719.0,482.44,366.24
2018,7,2,14,15,520.5,299.0,3.65,21.1,747.0,465.39,352.05
2018,7,2,14,30,639.0,237.0,3.7,20.8,775.0,433.94,325.07
2018,7,2,14,45,631.5,230.0,3.75,20.55,743.5,389.15,287.69
2018,7,2,15,0,624.0,223.0,3.8,20.3,712.0,345.1,250.3
2018,7,2,15,15,609.0,217.0,3.8,20.3,674.0,300.74,212.48
2018,7,2,15,30,594.0,211.0,3.8,20.3,636.0,258.17,176.75
2018,7,2,15,45,583.5,200.5,3.8,19.7,596.5,214.91,142.45
2018,7,2,16,0,573.0,190.0,3.8,19.1,557.0,174.55,114.0
2018,7,2,16,15,559.5,178.5,3.75,18.8,514.0,133.29,91.31
2018,7,2,16,30,546.0,167.0,3.7,18.5,471.0,106.71,86.59
2018,7,2,16,45,529.0,155.5,3.7,18.15,427.5,101.82,82.83
2018,7,2,17,0,512.0,144.0,3.7,17.8,384.0,96.55,78.68
2018,7,2,17,15,482.5,132.0,3.7,17.4,337.5,90.48,73.79
2018,7,2,17,30,453.0,120.0,3.7,17.0,291.0,84.03,68.48
2018,7,2,17,45,419.5,106.5,3.7,16.6,246.5,76.13,61.77
2018,7,2,18,0,386.0,93.0,3.7,16.2,202.0,67.82,54.54
2018,7,2,18,15,332.0,79.0,3.65,15.9,159.5,58.65,46.32
2018,7,2,18,30,278.0,65.0,3.6,15.6,117.0,49.11,37.57
2018,7,2,18,45,214.5,49.5,3.55,15.3,82.5,38.0,27.23
2018,7,2,19,0,151.0,34.0,3.5,15.0,48.0,26.49,15.53
2018,7,2,19,15,87.5,20.0,3.45,14.85,27.0,16.28,0.0
2018,7,2,19,30,24.0,6.0,3.4,14.7,6.0,5.46,0.0
2018,7,2,19,45,12.0,3.0,3.4,14.5,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.5,3.0,13.7,5.0,0.0,0.0
2018,7,3,5,0,34.0,9.0,3.0,13.9,10.0,25.66,0.0
2018,7,3,5,15,120.5,25.5,2.95,14.25,36.5,123.79,14.16
2018,7,3,5,30,207.0,42.0,2.9,14.6,63.0,215.24,165.3
2018,7,3,5,45,267.5,53.5,2.85,14.9,96.0,274.34,223.68
2018,7,3,6,0,328.0,65.0,2.8,15.2,129.0,339.43,281.26
2018,7,3,6,15,316.5,81.0,2.7,15.55,157.5,362.82,301.88
2018,7,3,6,30,305.0,97.0,2.6,15.9,186.0,384.38,319.51
2018,7,3,6,45,342.0,111.5,2.55,16.25,229.0,441.3,365.01
2018,7,3,7,0,379.0,126.0,2.5,16.6,272.0,499.7,409.93
2018,7,3,7,15,389.5,144.0,2.45,16.95,312.5,540.43,439.25
2018,7,3,7,30,400.0,162.0,2.4,17.3,353.0,580.19,467.07
2018,7,3,7,45,407.5,181.0,2.35,17.65,393.5,617.24,492.06
2018,7,3,8,0,415.0,200.0,2.3,18.0,434.0,652.83,515.41
2018,7,3,8,15,424.0,217.0,2.35,18.35,474.0,685.97,537.17
2018,7,3,8,30,433.0,234.0,2.4,18.7,514.0,717.49,557.48
2018,7,3,8,45,457.5,242.0,2.4,19.05,556.0,752.57,580.36
2018,7,3,9,0,482.0,250.0,2.4,19.4,598.0,786.22,601.88
2018,7,3,9,15,501.5,259.5,2.45,19.7,639.0,814.77,619.96
2018,7,3,9,30,521.0,269.0,2.5,20.0,680.0,841.24,636.52
2018,7,3,9,45,526.5,283.5,2.55,20.25,714.0,856.65,645.2
2018,7,3,10,0,532.0,298.0,2.6,20.5,748.0,869.48,652.26
2018,7,3,10,15,533.0,312.0,2.7,20.75,775.5,874.68,654.53
2018,7,3,10,30,534.0,326.0,2.8,21.0,803.0,877.27,655.15
2018,7,3,10,45,531.5,338.5,2.85,21.2,823.0,872.37,650.56
2018,7,3,11,0,529.0,351.0,2.9,21.4,843.0,865.0,644.43
2018,7,3,11,15,526.5,360.5,2.95,21.5,856.5,852.41,635.14
2018,7,3,11,30,524.0,370.0,3.0,21.6,870.0,837.61,624.4
2018,7,3,11,45,508.0,381.0,3.05,21.7,868.5,810.28,604.84
2018,7,3,12,0,492.0,392.0,3.1,21.8,867.0,781.77,584.45
2018,7,3,12,15,485.0,394.5,3.15,21.85,862.5,752.47,563.79
2018,7,3,12,30,478.0,397.0,3.2,21.9,858.0,722.38,542.38
2018,7,3,12,45,486.5,387.5,3.25,21.95,853.5,693.39,521.88
2018,7,3,13,0,495.0,378.0,3.3,22.0,849.0,663.23,500.2
2018,7,3,13,15,513.5,359.5,3.35,21.95,841.5,631.4,477.33
2018,7,3,13,30,532.0,341.0,3.4,21.9,834.0,597.83,452.62
2018,7,3,13,45,589.0,298.5,3.45,21.85,832.5,562.17,426.13
2018,7,3,14,0,646.0,256.0,3.5,21.8,831.0,525.0,397.29
2018,7,3,14,15,744.0,197.0,3.5,21.7,839.0,488.86,367.67
2018,7,3,14,30,842.0,138.0,3.5,21.6,847.0,447.75,332.2
2018,7,3,14,45,832.5,136.0,3.5,21.45,813.0,397.12,289.05
2018,7,3,15,0,823.0,134.0,3.5,21.3,779.0,347.05,245.63
2018,7,3,15,15,810.5,131.5,3.5,21.3,739.5,296.6,201.68
2018,7,3,15,30,798.0,129.0,3.5,21.3,700.0,247.42,159.52
2018,7,3,15,45,782.5,125.5,3.5,20.85,656.5,198.52,120.32
2018,7,3,16,0,767.0,122.0,3.5,20.4,613.0,151.57,87.49
2018,7,3,16,15,747.0,118.0,3.5,20.15,566.0,98.36,58.42
2018,7,3,16,30,727.0,114.0,3.5,19.9,519.0,71.0,55.67
2018,7,3,16,45,700.5,109.5,3.5,19.6,470.0,70.4,55.43
2018,7,3,17,0,674.0,105.0,3.5,19.3,421.0,69.7,55.09
2018,7,3,17,15,638.0,99.5,3.55,18.85,371.0,68.1,53.98
2018,7,3,17,30,602.0,94.0,3.6,18.4,321.0,66.39,52.74
2018,7,3,17,45,553.5,87.0,3.6,18.0,272.0,63.29,50.2
2018,7,3,18,0,505.0,80.0,3.6,17.6,223.0,60.06,47.43
2018,7,3,18,15,437.5,71.0,3.55,17.2,177.0,53.15,41.26
2018,7,3,18,30,370.0,62.0,3.5,16.8,131.0,47.14,35.66
2018,7,3,18,45,278.5,49.5,3.45,16.4,93.0,38.17,27.24
2018,7,3,19,0,187.0,37.0,3.4,16.0,55.0,28.94,17.36
2018,7,3,19,15,108.0,22.5,3.4,15.7,31.5,17.83,0.0
2018,7,3,19,30,29.0,8.0,3.4,15.4,8.0,7.28,0.0
2018,7,3,19,45,14.5,4.0,3.35,15.15,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,4,4,45,23.0,4.5,2.85,13.6,5.0,0.0,0.0
2018,7,4,5,0,46.0,9.0,3.0,13.8,10.0,31.79,0.0
2018,7,4,5,15,149.5,23.5,3.05,14.1,37.0,136.24,5.86
2018,7,4,5,30,253.0,38.0,3.1,14.4,64.0,236.77,181.78
2018,7,4,5,45,308.0,48.0,3.15,14.7,96.5,292.2,238.79
2018,7,4,6,0,363.0,58.0,3.2,15.0,129.0,353.26,293.55
2018,7,4,6,15,317.0,77.5,3.2,15.3,152.5,358.25,299.08
2018,7,4,6,30,271.0,97.0,3.2,15.6,176.0,341.32,285.54
2018,7,4,6,45,185.5,115.5,3.15,15.85,174.0,302.89,252.14
2018,7,4,7,0,100.0,134.0,3.1,16.1,172.0,241.42,199.11
2018,7,4,7,15,63.0,153.5,3.1,16.4,178.5,217.15,177.46
2018,7,4,7,30,26.0,173.0,3.1,16.7,185.0,205.18,165.5
2018,7,4,7,45,24.5,188.0,3.1,17.0,200.5,203.4,163.29
2018,7,4,8,0,23.0,203.0,3.1,17.3,216.0,215.85,172.51
2018,7,4,8,15,37.5,229.0,3.15,17.6,252.5,272.16,217.12
2018,7,4,8,30,52.0,255.0,3.2,17.9,289.0,313.04,248.72
2018,7,4,8,45,96.0,289.5,3.25,18.2,357.0,392.65,310.82
2018,7,4,9,0,140.0,324.0,3.3,18.5,425.0,490.68,384.89
2018,7,4,9,15,157.5,345.5,3.3,18.75,465.0,528.17,411.52
2018,7,4,9,30,175.0,367.0,3.3,19.0,505.0,564.67,437.37
2018,7,4,9,45,208.0,379.5,3.35,19.3,550.5,605.79,466.94
2018,7,4,10,0,241.0,392.0,3.4,19.6,596.0,662.01,506.71
2018,7,4,10,15,305.5,388.5,3.45,19.8,655.5,713.75,544.19
2018,7,4,10,30,370.0,385.0,3.5,20.0,715.0,763.14,579.47
2018,7,4,10,45,379.5,390.0,3.5,20.2,735.5,765.07,579.49
2018,7,4,11,0,389.0,395.0,3.5,20.4,756.0,765.04,578.51
2018,7,4,11,15,401.0,397.0,3.55,20.5,774.5,770.56,581.84
2018,7,4,11,30,413.0,399.0,3.6,20.6,793.0,764.38,577.16
2018,7,4,11,45,424.0,400.0,3.6,20.7,807.0,754.18,569.53
2018,7,4,12,0,435.0,401.0,3.6,20.8,821.0,741.86,560.41
2018,7,4,12,15,440.5,400.0,3.6,20.85,825.0,721.41,545.56
2018,7,4,12,30,446.0,399.0,3.6,20.9,829.0,699.55,529.64
2018,7,4,12,45,448.0,394.5,3.6,20.95,823.5,671.04,508.82
2018,7,4,13,0,450.0,390.0,3.6,21.0,818.0,641.81,487.26
2018,7,4,13,15,463.5,378.0,3.55,21.0,813.0,613.56,466.27
2018,7,4,13,30,477.0,366.0,3.5,21.0,808.0,583.95,443.84
2018,7,4,13,45,568.5,308.5,3.45,21.0,823.0,561.98,427.24
2018,7,4,14,0,660.0,251.0,3.4,21.0,838.0,528.4,400.84
2018,7,4,14,15,787.5,174.5,3.4,20.9,853.0,495.92,373.7
2018,7,4,14,30,915.0,98.0,3.4,20.8,868.0,453.11,336.4
2018,7,4,14,45,907.5,96.0,3.35,20.75,833.5,400.7,291.1
2018,7,4,15,0,900.0,94.0,3.3,20.7,799.0,348.47,245.19
2018,7,4,15,15,889.5,92.5,3.3,20.7,759.5,296.23,199.14
2018,7,4,15,30,879.0,91.0,3.3,20.7,720.0,244.86,154.61
2018,7,4,15,45,867.0,88.5,3.3,20.35,676.5,193.63,113.03
2018,7,4,16,0,855.0,86.0,3.3,20.0,633.0,143.82,78.01
2018,7,4,16,15,838.5,83.5,3.35,19.75,586.0,95.39,54.21
2018,7,4,16,30,822.0,81.0,3.4,19.5,539.0,56.43,43.23
2018,7,4,16,45,799.0,78.0,3.4,19.25,489.0,55.69,42.82
2018,7,4,17,0,776.0,75.0,3.4,19.0,439.0,54.89,42.32
2018,7,4,17,15,744.5,72.0,3.4,18.6,388.0,53.98,41.74
2018,7,4,17,30,713.0,69.0,3.4,18.2,337.0,53.05,41.12
2018,7,4,17,45,654.5,66.0,3.45,17.85,284.0,47.43,36.31
2018,7,4,18,0,596.0,63.0,3.5,17.5,231.0,46.53,35.55
2018,7,4,18,15,548.0,55.5,3.4,17.05,186.5,42.06,31.54
2018,7,4,18,30,500.0,48.0,3.3,16.6,142.0,37.4,27.18
2018,7,4,18,45,404.0,40.0,3.25,16.2,101.5,31.99,21.95
2018,7,4,19,0,308.0,32.0,3.2,15.8,61.0,26.48,15.39
2018,7,4,19,15,185.0,20.5,3.1,15.55,35.0,17.32,0.0
2018,7,4,19,30,62.0,9.0,3.0,15.3,9.0,8.19,0.0
2018,7,4,19,45,31.0,4.5,2.95,15.05,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,5,4,45,39.5,5.0,1.7,12.65,5.5,0.0,0.0
2018,7,5,5,0,79.0,10.0,1.8,12.9,11.0,49.56,0.0
2018,7,5,5,15,218.0,20.5,1.9,13.35,39.0,169.25,0.0
2018,7,5,5,30,357.0,31.0,2.0,13.8,67.0,290.08,221.94
2018,7,5,5,45,325.5,35.0,2.1,14.25,81.5,289.19,235.98
2018,7,5,6,0,294.0,39.0,2.2,14.7,96.0,284.43,236.54
2018,7,5,6,15,147.0,54.5,2.2,15.1,83.0,183.73,153.07
2018,7,5,6,30,0.0,70.0,2.2,15.5,70.0,63.81,48.66
2018,7,5,6,45,9.0,96.0,2.2,15.9,99.5,97.62,77.53
2018,7,5,7,0,18.0,122.0,2.2,16.3,129.0,131.89,106.13
2018,7,5,7,15,48.5,156.5,2.1,16.7,178.5,208.46,169.48
2018,7,5,7,30,79.0,191.0,2.0,17.1,228.0,275.47,223.2
2018,7,5,7,45,147.0,211.0,1.9,17.5,290.0,376.81,303.39
2018,7,5,8,0,215.0,231.0,1.8,17.9,352.0,463.89,369.67
2018,7,5,8,15,317.5,233.5,1.7,18.3,429.5,583.64,458.49
2018,7,5,8,30,420.0,236.0,1.6,18.7,507.0,706.85,545.2
2018,7,5,8,45,449.0,242.5,1.5,19.15,550.0,744.58,567.65
2018,7,5,9,0,478.0,249.0,1.4,19.6,593.0,781.01,589.43
2018,7,5,9,15,491.0,260.5,1.4,20.0,631.0,805.24,603.27
2018,7,5,9,30,504.0,272.0,1.4,20.4,669.0,827.33,615.7
2018,7,5,9,45,508.0,286.5,1.35,20.85,701.5,841.25,621.67
2018,7,5,10,0,512.0,301.0,1.3,21.3,734.0,852.66,626.06
2018,7,5,10,15,507.0,317.5,1.35,21.7,758.0,854.61,625.49
2018,7,5,10,30,502.0,334.0,1.4,22.1,782.0,854.05,623.48
2018,7,5,10,45,487.5,350.5,1.45,22.5,794.0,841.85,613.78
2018,7,5,11,0,473.0,367.0,1.5,22.9,806.0,827.54,602.89
2018,7,5,11,15,469.5,377.0,1.6,23.2,818.5,815.41,594.56
2018,7,5,11,30,466.0,387.0,1.7,23.5,831.0,801.25,584.81
2018,7,5,11,45,465.5,391.5,1.8,23.75,838.0,782.9,572.48
2018,7,5,12,0,465.0,396.0,1.9,24.0,845.0,762.86,558.92
2018,7,5,12,15,465.0,396.5,2.05,24.2,845.0,738.34,542.7
2018,7,5,12,30,465.0,397.0,2.2,24.4,845.0,712.66,525.4
2018,7,5,12,45,471.5,389.5,2.35,24.55,841.0,684.31,506.22
2018,7,5,13,0,478.0,382.0,2.5,24.7,837.0,654.92,485.88
2018,7,5,13,15,492.5,369.0,2.6,24.7,831.5,625.45,465.21
2018,7,5,13,30,507.0,356.0,2.7,24.7,826.0,594.47,442.91
2018,7,5,13,45,585.5,301.5,2.8,24.7,832.0,566.17,422.51
2018,7,5,14,0,664.0,247.0,2.9,24.7,838.0,527.43,393.31
2018,7,5,14,15,790.0,169.0,2.9,24.65,850.0,492.85,365.13
2018,7,5,14,30,916.0,91.0,2.9,24.6,862.0,448.18,327.11
2018,7,5,14,45,910.0,88.5,2.95,24.55,828.0,395.93,282.81
2018,7,5,15,0,904.0,86.0,3.0,24.5,794.0,343.71,237.68
2018,7,5,15,15,893.5,85.0,3.0,24.5,755.0,291.68,192.45
2018,7,5,15,30,883.0,84.0,3.0,24.5,716.0,240.52,148.7
2018,7,5,15,45,871.5,81.5,3.0,24.3,672.5,189.2,107.57
2018,7,5,16,0,860.0,79.0,3.0,24.1,629.0,139.26,72.94
2018,7,5,16,15,844.0,76.5,2.95,23.8,582.0,90.66,49.51
2018,7,5,16,30,828.0,74.0,2.9,23.5,535.0,61.42,46.73
2018,7,5,16,45,806.0,71.5,2.9,23.25,485.5,59.98,45.74
2018,7,5,17,0,784.0,69.0,2.9,23.0,436.0,50.58,37.92
2018,7,5,17,15,753.5,65.5,2.85,22.55,385.0,49.11,36.86
2018,7,5,17,30,723.0,62.0,2.8,22.1,334.0,47.56,35.7
2018,7,5,17,45,586.5,65.0,2.8,21.7,264.5,46.29,34.72
2018,7,5,18,0,450.0,68.0,2.8,21.3,195.0,49.83,37.84
2018,7,5,18,15,250.0,57.5,2.75,20.65,125.5,42.4,31.34
2018,7,5,18,30,50.0,47.0,2.7,20.0,56.0,39.23,28.36
2018,7,5,18,45,43.5,36.0,2.7,19.4,42.0,30.34,20.22
2018,7,5,19,0,37.0,25.0,2.7,18.8,28.0,21.29,11.04
2018,7,5,19,15,18.5,14.5,2.8,18.5,16.0,12.51,0.0
2018,7,5,19,30,0.0,4.0,2.9,18.2,4.0,3.64,0.0
2018,7,5,19,45,0.0,2.0,3.0,17.9,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.0,2.4,16.45,2.0,0.0,0.0
2018,7,6,5,0,0.0,4.0,2.4,16.5,4.0,3.64,0.0
2018,7,6,5,15,3.5,13.5,2.45,16.7,14.0,13.83,0.0
2018,7,6,5,30,7.0,23.0,2.5,16.9,24.0,26.55,15.03
2018,7,6,5,45,12.5,36.0,2.5,17.05,38.0,44.65,31.55
2018,7,6,6,0,18.0,49.0,2.5,17.2,52.0,62.48,47.28
2018,7,6,6,15,46.0,70.5,2.55,17.4,82.5,108.17,86.81
2018,7,6,6,30,74.0,92.0,2.6,17.6,113.0,168.26,137.77
2018,7,6,6,45,79.5,116.0,2.65,17.8,142.5,202.95,166.24
2018,7,6,7,0,85.0,140.0,2.7,18.0,172.0,221.99,181.51
2018,7,6,7,15,51.5,124.5,2.7,18.25,145.0,171.8,139.0
2018,7,6,7,30,18.0,109.0,2.7,18.5,118.0,123.39,97.68
2018,7,6,7,45,39.5,151.0,2.7,18.8,172.5,188.9,151.37
2018,7,6,8,0,61.0,193.0,2.7,19.1,227.0,255.57,204.46
2018,7,6,8,15,51.5,209.0,2.65,19.4,239.5,262.7,208.53
2018,7,6,8,30,42.0,225.0,2.6,19.7,252.0,269.2,212.25
2018,7,6,8,45,31.0,235.0,2.55,20.05,255.5,267.01,209.13
2018,7,6,9,0,20.0,245.0,2.5,20.4,259.0,249.22,194.01
2018,7,6,9,15,15.5,227.0,2.55,20.85,238.5,225.41,174.69
2018,7,6,9,30,11.0,209.0,2.6,21.3,218.0,202.46,156.11
2018,7,6,9,45,8.5,197.0,2.65,21.8,204.0,187.86,144.14
2018,7,6,10,0,6.0,185.0,2.7,22.3,190.0,173.59,132.47
2018,7,6,10,15,49.0,210.5,2.75,22.75,254.0,248.83,192.0
2018,7,6,10,30,92.0,236.0,2.8,23.2,318.0,325.99,251.26
2018,7,6,10,45,167.0,340.0,2.9,23.65,493.0,497.83,378.68
2018,7,6,11,0,242.0,444.0,3.0,24.1,668.0,674.43,502.83
2018,7,6,11,15,281.5,441.0,3.1,24.4,706.0,694.59,516.08
2018,7,6,11,30,321.0,438.0,3.2,24.7,744.0,711.93,528.26
2018,7,6,11,45,347.5,432.5,3.35,24.95,766.0,712.53,528.86
2018,7,6,12,0,374.0,427.0,3.5,25.2,788.0,710.67,527.77
2018,7,6,12,15,398.0,417.5,3.65,25.3,801.5,700.74,521.3
2018,7,6,12,30,422.0,408.0,3.8,25.4,815.0,688.74,513.25
2018,7,6,12,45,442.0,397.5,3.95,25.55,820.5,669.31,499.64
2018,7,6,13,0,462.0,387.0,4.1,25.7,826.0,647.93,484.37
2018,7,6,13,15,466.0,376.5,4.2,25.65,813.5,614.19,460.03
2018,7,6,13,30,470.0,366.0,4.3,25.6,801.0,579.86,434.83
2018,7,6,13,45,518.0,325.0,4.4,25.55,794.0,546.48,410.23
2018,7,6,14,0,566.0,284.0,4.5,25.5,787.0,508.99,381.69
2018,7,6,14,15,713.0,195.5,4.6,25.35,808.5,473.54,353.34
2018,7,6,14,30,860.0,107.0,4.7,25.2,830.0,437.25,321.5
2018,7,6,14,45,868.5,96.5,4.8,25.05,801.0,386.96,278.36
2018,7,6,15,0,877.0,86.0,4.9,24.9,772.0,335.32,233.2
2018,7,6,15,15,792.5,116.5,4.9,24.9,712.5,280.74,188.12
2018,7,6,15,30,708.0,147.0,4.9,24.9,653.0,235.1,151.78
2018,7,6,15,45,643.5,160.0,4.95,24.4,598.0,194.36,121.59
2018,7,6,16,0,579.0,173.0,5.0,23.9,543.0,160.94,101.18
2018,7,6,16,15,629.0,142.5,5.0,23.55,516.5,109.04,69.12
2018,7,6,16,30,679.0,112.0,5.0,23.2,490.0,69.25,53.45
2018,7,6,16,45,713.5,92.0,4.95,22.9,456.0,65.07,50.16
2018,7,6,17,0,748.0,72.0,4.9,22.6,422.0,52.47,39.6
2018,7,6,17,15,718.0,68.0,4.75,22.2,372.5,50.74,38.31
2018,7,6,17,30,688.0,64.0,4.6,21.8,323.0,48.91,36.91
2018,7,6,17,45,630.5,62.0,4.5,21.45,272.0,44.32,33.04
2018,7,6,18,0,573.0,60.0,4.4,21.1,221.0,44.07,32.86
2018,7,6,18,15,528.0,52.5,4.25,20.7,178.0,39.55,28.84
2018,7,6,18,30,483.0,45.0,4.1,20.3,135.0,34.81,24.49
2018,7,6,18,45,391.5,37.5,3.95,19.95,96.5,29.76,19.65
2018,7,6,19,0,300.0,30.0,3.8,19.6,58.0,24.62,13.52
2018,7,6,19,15,181.0,19.5,3.75,19.4,33.5,16.38,0.0
2018,7,6,19,30,62.0,9.0,3.7,19.2,9.0,8.19,0.0
2018,7,6,19,45,31.0,4.5,3.65,18.95,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.55,18.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,7,4,45,41.0,4.5,3.55,15.2,5.0,0.0,0.0
2018,7,7,5,0,82.0,9.0,3.7,15.3,10.0,50.03,0.0
2018,7,7,5,15,224.5,20.0,3.75,15.65,38.0,170.45,0.0
2018,7,7,5,30,367.0,31.0,3.8,16.0,66.0,295.35,222.51
2018,7,7,5,45,403.0,39.5,3.85,16.35,99.0,344.69,279.78
2018,7,7,6,0,439.0,48.0,3.9,16.7,132.0,396.68,327.62
2018,7,7,6,15,386.0,70.0,3.9,17.15,159.5,397.63,330.32
2018,7,7,6,30,333.0,92.0,3.9,17.6,187.0,398.75,331.05
2018,7,7,6,45,373.5,105.0,3.95,18.1,231.0,457.6,378.42
2018,7,7,7,0,414.0,118.0,4.0,18.6,275.0,518.18,425.36
2018,7,7,7,15,423.5,135.5,4.0,19.05,316.0,558.77,454.77
2018,7,7,7,30,433.0,153.0,4.0,19.5,357.0,598.24,482.58
2018,7,7,7,45,439.5,170.5,4.05,20.0,397.5,633.69,506.67
2018,7,7,8,0,446.0,188.0,4.1,20.5,438.0,667.57,529.15
2018,7,7,8,15,467.5,199.0,4.15,20.9,481.0,706.65,555.76
2018,7,7,8,30,489.0,210.0,4.2,21.3,524.0,744.58,581.1
2018,7,7,8,45,509.0,219.5,4.25,21.65,566.5,777.88,602.92
2018,7,7,9,0,529.0,229.0,4.3,22.0,609.0,809.48,623.33
2018,7,7,9,15,539.0,242.5,4.3,22.3,648.0,833.53,637.87
2018,7,7,9,30,549.0,256.0,4.3,22.6,687.0,855.2,650.71
2018,7,7,9,45,520.5,281.0,4.35,22.9,704.0,847.94,642.64
2018,7,7,10,0,492.0,306.0,4.4,23.2,721.0,837.88,632.95
2018,7,7,10,15,491.5,320.0,4.45,23.35,746.0,841.85,634.35
2018,7,7,10,30,491.0,334.0,4.5,23.5,771.0,843.37,634.15
2018,7,7,10,45,487.5,345.5,4.5,23.7,788.5,837.09,628.22
2018,7,7,11,0,484.0,357.0,4.5,23.9,806.0,828.55,620.87
2018,7,7,11,15,461.0,373.0,4.55,24.0,806.0,804.01,602.59
2018,7,7,11,30,438.0,389.0,4.6,24.1,806.0,778.1,583.44
2018,7,7,11,45,440.0,393.5,4.6,24.2,815.0,762.68,572.03
2018,7,7,12,0,442.0,398.0,4.6,24.3,824.0,745.49,559.29
2018,7,7,12,15,443.5,398.5,4.7,24.35,826.0,722.91,543.35
2018,7,7,12,30,445.0,399.0,4.8,24.4,828.0,699.12,526.38
2018,7,7,12,45,391.0,414.5,4.85,24.4,789.0,647.27,488.04
2018,7,7,13,0,337.0,430.0,4.9,24.4,750.0,598.78,451.92
2018,7,7,13,15,343.5,415.5,5.0,24.4,737.5,569.16,430.45
2018,7,7,13,30,350.0,401.0,5.1,24.4,725.0,539.07,408.14
2018,7,7,13,45,456.0,350.0,5.2,24.35,761.5,530.83,402.35
2018,7,7,14,0,562.0,299.0,5.3,24.3,798.0,518.14,391.81
2018,7,7,14,15,465.5,319.5,5.4,24.1,724.0,455.19,343.21
2018,7,7,14,30,369.0,340.0,5.5,23.9,650.0,408.66,307.18
2018,7,7,14,45,445.5,299.0,5.6,23.75,658.0,374.54,278.27
2018,7,7,15,0,522.0,258.0,5.7,23.6,666.0,341.0,248.1
2018,7,7,15,15,667.0,185.0,5.7,23.6,679.0,291.79,202.07
2018,7,7,15,30,812.0,112.0,5.7,23.6,692.0,237.17,150.28
2018,7,7,15,45,829.0,96.5,5.8,23.05,656.5,192.82,113.3
2018,7,7,16,0,846.0,81.0,5.9,22.5,621.0,138.67,73.83
2018,7,7,16,15,830.5,78.0,5.9,22.15,574.5,90.38,50.36
2018,7,7,16,30,815.0,75.0,5.9,21.8,528.0,61.97,47.56
2018,7,7,16,45,777.5,75.5,5.9,21.5,475.0,53.76,40.75
2018,7,7,17,0,740.0,76.0,5.9,21.2,422.0,55.37,42.34
2018,7,7,17,15,722.0,70.0,5.85,20.75,375.0,52.31,39.91
2018,7,7,17,30,704.0,64.0,5.8,20.3,328.0,49.03,37.25
2018,7,7,17,45,672.5,59.0,5.7,19.85,281.0,46.29,34.99
2018,7,7,18,0,641.0,54.0,5.6,19.4,234.0,43.43,32.53
2018,7,7,18,15,582.0,49.0,5.45,18.95,187.5,36.96,26.79
2018,7,7,18,30,523.0,44.0,5.3,18.5,141.0,34.12,24.07
2018,7,7,18,45,431.0,37.0,5.15,18.05,101.0,29.44,19.53
2018,7,7,19,0,339.0,30.0,5.0,17.6,61.0,24.71,13.66
2018,7,7,19,15,205.5,19.5,4.95,17.35,35.0,16.44,0.0
2018,7,7,19,30,72.0,9.0,4.9,17.1,9.0,8.19,0.0
2018,7,7,19,45,36.0,4.5,4.8,16.85,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.5,3.7,13.95,5.0,0.0,0.0
2018,7,8,5,0,77.0,9.0,3.8,14.1,10.0,47.41,0.0
2018,7,8,5,15,214.0,20.0,3.9,14.45,37.0,163.56,0.0
2018,7,8,5,30,351.0,31.0,4.0,14.8,64.0,285.34,214.38
2018,7,8,5,45,441.5,38.0,4.05,15.15,104.5,367.31,299.27
2018,7,8,6,0,532.0,45.0,4.1,15.5,145.0,456.26,377.65
2018,7,8,6,15,478.5,61.5,4.15,16.0,172.0,459.35,382.6
2018,7,8,6,30,425.0,78.0,4.2,16.5,199.0,449.97,375.65
2018,7,8,6,45,399.5,101.0,4.2,16.95,232.0,473.04,393.09
2018,7,8,7,0,374.0,124.0,4.2,17.4,265.0,492.16,406.19
2018,7,8,7,15,387.0,141.5,4.2,17.85,306.0,534.37,437.54
2018,7,8,7,30,400.0,159.0,4.2,18.3,347.0,575.81,467.38
2018,7,8,7,45,405.5,178.0,4.2,18.75,387.0,611.16,491.68
2018,7,8,8,0,411.0,197.0,4.2,19.2,427.0,644.96,514.35
2018,7,8,8,15,416.0,215.5,4.2,19.6,465.5,676.04,534.71
2018,7,8,8,30,421.0,234.0,4.2,20.0,504.0,705.32,553.49
2018,7,8,8,45,430.5,249.0,4.2,20.4,541.5,733.27,571.28
2018,7,8,9,0,440.0,264.0,4.2,20.8,579.0,759.38,587.57
2018,7,8,9,15,459.0,272.0,4.25,21.15,617.0,785.48,604.4
2018,7,8,9,30,478.0,280.0,4.3,21.5,655.0,809.67,619.78
2018,7,8,9,45,487.5,293.0,4.3,21.85,690.0,827.48,630.09
2018,7,8,10,0,497.0,306.0,4.3,22.2,725.0,842.86,638.72
2018,7,8,10,15,491.0,322.0,4.3,22.45,747.5,843.39,636.95
2018,7,8,10,30,485.0,338.0,4.3,22.7,770.0,841.5,633.7
2018,7,8,10,45,462.0,355.5,4.3,22.95,775.0,822.29,618.21
2018,7,8,11,0,439.0,373.0,4.3,23.2,780.0,801.31,601.68
2018,7,8,11,15,436.5,381.5,4.35,23.3,791.5,789.35,592.64
2018,7,8,11,30,434.0,390.0,4.4,23.4,803.0,775.48,582.22
2018,7,8,11,45,439.0,394.0,4.45,23.5,814.5,762.33,572.6
2018,7,8,12,0,444.0,398.0,4.5,23.6,826.0,747.24,561.64
2018,7,8,12,15,446.5,398.0,4.55,23.65,828.0,724.98,545.69
2018,7,8,12,30,449.0,398.0,4.6,23.7,830.0,701.44,528.73
2018,7,8,12,45,462.5,391.0,4.65,23.7,833.0,679.18,512.84
2018,7,8,13,0,476.0,384.0,4.7,23.7,836.0,655.32,495.49
2018,7,8,13,15,489.5,371.5,4.75,23.7,830.0,625.59,473.64
2018,7,8,13,30,503.0,359.0,4.8,23.7,824.0,594.43,450.29
2018,7,8,13,45,581.5,304.0,4.9,23.65,829.5,565.82,429.11
2018,7,8,14,0,660.0,249.0,5.0,23.6,835.0,526.8,398.97
2018,7,8,14,15,787.0,170.0,5.0,23.5,847.0,491.96,369.95
2018,7,8,14,30,914.0,91.0,5.0,23.4,859.0,446.91,330.81
2018,7,8,14,45,905.5,89.5,5.05,23.25,824.5,394.52,285.59
2018,7,8,15,0,897.0,88.0,5.1,23.1,790.0,342.4,239.8
2018,7,8,15,15,887.0,87.0,5.1,23.1,751.0,290.73,194.07
2018,7,8,15,30,877.0,86.0,5.1,23.1,712.0,239.88,149.93
2018,7,8,15,45,864.5,83.5,5.2,22.65,668.5,188.6,108.53
2018,7,8,16,0,852.0,81.0,5.3,22.2,625.0,138.79,73.84
2018,7,8,16,15,835.5,78.5,5.3,21.9,578.0,90.45,50.59
2018,7,8,16,30,819.0,76.0,5.3,21.6,531.0,62.68,48.21
2018,7,8,16,45,798.0,73.0,5.3,21.25,482.0,52.21,39.47
2018,7,8,17,0,777.0,70.0,5.3,20.9,433.0,51.29,38.87
2018,7,8,17,15,748.5,67.0,5.3,20.45,383.5,50.24,38.17
2018,7,8,17,30,720.0,64.0,5.3,20.0,334.0,49.16,37.41
2018,7,8,17,45,679.5,60.0,5.25,19.5,284.5,47.17,35.82
2018,7,8,18,0,639.0,56.0,5.2,19.0,235.0,45.16,34.11
2018,7,8,18,15,579.0,50.5,5.15,18.55,188.0,38.18,27.9
2018,7,8,18,30,519.0,45.0,5.1,18.1,141.0,34.97,24.86
2018,7,8,18,45,426.0,38.0,5.0,17.6,101.0,30.34,20.34
2018,7,8,19,0,333.0,31.0,4.9,17.1,61.0,25.69,14.37
2018,7,8,19,15,202.0,20.0,4.8,16.8,35.0,16.96,0.0
2018,7,8,19,30,71.0,9.0,4.7,16.5,9.0,8.19,0.0
2018,7,8,19,45,35.5,4.5,4.65,16.2,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,3.8,13.9,4.5,0.0,0.0
2018,7,9,5,0,74.0,8.0,3.9,14.1,9.0,44.9,0.0
2018,7,9,5,15,208.0,19.0,3.95,14.45,35.5,158.51,0.0
2018,7,9,5,30,342.0,30.0,4.0,14.8,62.0,278.66,207.55
2018,7,9,5,45,434.5,37.0,4.1,15.15,102.5,361.17,294.08
2018,7,9,6,0,527.0,44.0,4.2,15.5,143.0,451.04,373.5
2018,7,9,6,15,469.0,61.5,4.15,16.0,169.0,452.05,376.58
2018,7,9,6,30,411.0,79.0,4.1,16.5,195.0,440.43,367.59
2018,7,9,6,45,397.5,100.0,4.1,17.0,230.5,469.92,390.4
2018,7,9,7,0,384.0,121.0,4.1,17.5,266.0,496.54,409.64
2018,7,9,7,15,399.0,138.0,4.05,18.05,307.5,540.27,441.89
2018,7,9,7,30,414.0,155.0,4.0,18.6,349.0,583.33,472.58
2018,7,9,7,45,416.5,175.0,3.9,19.15,388.5,617.57,495.35
2018,7,9,8,0,419.0,195.0,3.8,19.7,428.0,650.04,516.28
2018,7,9,8,15,434.5,209.5,3.7,20.25,470.0,686.82,540.35
2018,7,9,8,30,450.0,224.0,3.6,20.8,512.0,722.24,562.9
2018,7,9,8,45,458.5,237.5,3.5,21.35,548.5,748.05,578.05
2018,7,9,9,0,467.0,251.0,3.4,21.9,585.0,771.96,591.67
2018,7,9,9,15,473.0,265.0,3.35,22.4,619.5,791.87,602.61
2018,7,9,9,30,479.0,279.0,3.3,22.9,654.0,809.56,611.96
2018,7,9,9,45,486.5,292.5,3.3,23.4,688.0,825.91,620.65
2018,7,9,10,0,494.0,306.0,3.3,23.9,722.0,839.85,627.69
2018,7,9,10,15,495.5,320.5,3.3,24.3,749.5,846.32,629.79
2018,7,9,10,30,497.0,335.0,3.3,24.7,777.0,850.26,630.29
2018,7,9,10,45,485.0,351.0,3.3,25.1,791.0,840.09,621.07
2018,7,9,11,0,473.0,367.0,3.3,25.5,805.0,827.77,610.61
2018,7,9,11,15,462.5,378.5,3.45,25.75,812.0,810.61,598.2
2018,7,9,11,30,452.0,390.0,3.6,26.0,819.0,791.7,584.59
2018,7,9,11,45,451.0,394.0,3.7,26.25,825.0,772.82,571.07
2018,7,9,12,0,450.0,398.0,3.8,26.5,831.0,752.34,556.36
2018,7,9,12,15,454.0,397.0,3.95,26.5,834.0,730.23,541.31
2018,7,9,12,30,458.0,396.0,4.1,26.5,837.0,706.75,525.1
2018,7,9,12,45,461.0,391.0,4.25,26.55,832.0,678.11,504.96
2018,7,9,13,0,464.0,386.0,4.4,26.6,827.0,648.63,483.91
2018,7,9,13,15,478.0,373.0,4.55,26.5,821.0,619.3,463.17
2018,7,9,13,30,492.0,360.0,4.7,26.4,815.0,588.53,440.92
2018,7,9,13,45,571.0,306.0,4.8,26.35,822.0,561.41,421.08
2018,7,9,14,0,650.0,252.0,4.9,26.3,829.0,523.89,392.38
2018,7,9,14,15,780.0,172.0,5.0,26.15,842.5,490.1,364.75
2018,7,9,14,30,910.0,92.0,5.1,26.0,856.0,445.76,326.75
2018,7,9,14,45,903.0,90.0,5.25,25.85,822.0,393.69,282.28
2018,7,9,15,0,896.0,88.0,5.4,25.7,788.0,341.74,237.07
2018,7,9,15,15,885.5,86.5,5.4,25.7,749.0,289.61,191.38
2018,7,9,15,30,875.0,85.0,5.4,25.7,710.0,238.34,147.34
2018,7,9,15,45,863.5,82.5,5.55,25.25,667.0,187.29,106.48
2018,7,9,16,0,852.0,80.0,5.7,24.8,624.0,137.6,72.23
2018,7,9,16,15,837.0,77.0,5.7,24.5,577.0,88.96,49.09
2018,7,9,16,30,822.0,74.0,5.7,24.2,530.0,61.38,46.59
2018,7,9,16,45,802.0,71.0,5.75,23.85,481.5,59.61,45.33
2018,7,9,17,0,782.0,68.0,5.8,23.5,433.0,49.9,37.25
2018,7,9,17,15,753.0,64.5,5.7,23.0,382.5,48.4,36.18
2018,7,9,17,30,724.0,61.0,5.6,22.5,332.0,46.84,35.01
2018,7,9,17,45,683.5,57.0,5.5,21.95,282.5,44.75,33.34
2018,7,9,18,0,643.0,53.0,5.4,21.4,233.0,42.62,31.55
2018,7,9,18,15,583.0,48.0,5.25,20.9,186.0,36.2,25.9
2018,7,9,18,30,523.0,43.0,5.1,20.4,139.0,33.32,23.17
2018,7,9,18,45,430.5,35.5,4.9,19.85,99.0,28.16,18.27
2018,7,9,19,0,338.0,28.0,4.7,19.3,59.0,22.9,11.96
2018,7,9,19,15,205.0,18.5,4.6,19.0,34.0,15.53,0.0
2018,7,9,19,30,72.0,9.0,4.5,18.7,9.0,8.19,0.0
2018,7,9,19,45,36.0,4.5,4.4,18.45,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.25,18.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.1,17.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.5,3.35,14.45,4.5,0.0,0.0
2018,7,10,5,0,86.0,9.0,3.5,14.6,9.0,51.83,0.0
2018,7,10,5,15,232.0,18.5,3.65,14.95,36.0,170.34,0.0
2018,7,10,5,30,378.0,28.0,3.8,15.3,63.0,297.86,219.23
2018,7,10,5,45,469.5,35.0,3.9,15.65,104.5,380.66,308.65
2018,7,10,6,0,561.0,42.0,4.0,16.0,146.0,465.15,383.77
2018,7,10,6,15,511.0,57.5,4.0,16.5,174.0,477.18,396.01
2018,7,10,6,30,461.0,73.0,4.0,17.0,202.0,477.45,396.87
2018,7,10,6,45,439.5,94.0,4.0,17.55,237.0,495.37,410.31
2018,7,10,7,0,418.0,115.0,4.0,18.1,272.0,517.07,425.35
2018,7,10,7,15,431.0,131.0,4.0,18.75,313.5,559.06,455.89
2018,7,10,7,30,444.0,147.0,4.0,19.4,355.0,600.18,484.75
2018,7,10,7,45,440.0,168.5,3.95,20.05,393.5,631.26,504.67
2018,7,10,8,0,436.0,190.0,3.9,20.7,432.0,660.06,522.49
2018,7,10,8,15,460.5,200.0,3.85,21.2,476.0,700.67,549.79
2018,7,10,8,30,485.0,210.0,3.8,21.7,520.0,740.29,575.77
2018,7,10,8,45,503.0,220.0,3.8,22.2,561.0,772.17,595.86
2018,7,10,9,0,521.0,230.0,3.8,22.7,602.0,802.32,614.52
2018,7,10,9,15,530.0,243.5,3.8,23.1,640.5,825.35,627.98
2018,7,10,9,30,539.0,257.0,3.8,23.5,679.0,846.03,639.78
2018,7,10,9,45,542.5,272.5,3.85,23.95,713.0,860.84,647.46
2018,7,10,10,0,546.0,288.0,3.9,24.4,747.0,872.98,653.4
2018,7,10,10,15,540.5,304.5,4.0,24.65,771.5,874.52,652.74
2018,7,10,10,30,535.0,321.0,4.1,24.9,796.0,873.43,650.46
2018,7,10,10,45,517.5,340.0,4.2,25.15,808.5,860.65,640.03
2018,7,10,11,0,500.0,359.0,4.3,25.4,821.0,845.66,628.24
2018,7,10,11,15,492.0,369.5,4.45,25.5,830.5,829.47,616.6
2018,7,10,11,30,484.0,380.0,4.6,25.6,840.0,811.36,603.85
2018,7,10,11,45,483.5,385.0,4.75,25.65,847.5,793.13,591.4
2018,7,10,12,0,483.0,390.0,4.9,25.7,855.0,773.12,577.58
2018,7,10,12,15,484.5,390.0,5.05,25.65,856.0,748.89,560.97
2018,7,10,12,30,486.0,390.0,5.2,25.6,857.0,723.35,543.2
2018,7,10,12,45,488.5,385.0,5.35,25.5,851.5,693.35,522.17
2018,7,10,13,0,491.0,380.0,5.5,25.4,846.0,662.49,500.11
2018,7,10,13,15,502.0,366.5,5.6,25.2,836.5,629.72,476.48
2018,7,10,13,30,513.0,353.0,5.7,25.0,827.0,595.74,451.4
2018,7,10,13,45,597.0,297.0,5.8,24.8,836.0,565.47,429.12
2018,7,10,14,0,681.0,241.0,5.9,24.6,845.0,531.08,402.31
2018,7,10,14,15,802.5,166.0,5.95,24.35,856.0,495.55,372.83
2018,7,10,14,30,924.0,91.0,6.0,24.1,867.0,450.37,333.62
2018,7,10,14,45,917.0,89.5,6.05,23.8,833.0,397.92,288.22
2018,7,10,15,0,910.0,88.0,6.1,23.5,799.0,345.58,242.11
2018,7,10,15,15,899.5,87.0,6.1,23.5,759.5,293.03,195.48
2018,7,10,15,30,889.0,86.0,6.1,23.5,720.0,241.33,150.56
2018,7,10,15,45,876.0,84.0,6.1,22.8,676.0,189.62,108.92
2018,7,10,16,0,863.0,82.0,6.1,22.1,632.0,139.41,74.2
2018,7,10,16,15,846.5,79.5,6.1,21.7,584.5,90.39,50.97
2018,7,10,16,30,830.0,77.0,6.1,21.3,537.0,63.47,48.95
2018,7,10,16,45,809.5,73.5,6.05,20.85,487.5,52.71,39.96
2018,7,10,17,0,789.0,70.0,6.0,20.4,438.0,51.42,39.07
2018,7,10,17,15,760.5,67.0,5.95,19.95,387.5,50.37,38.36
2018,7,10,17,30,732.0,64.0,5.9,19.5,337.0,49.28,37.6
2018,7,10,17,45,692.0,59.5,5.85,19.0,287.0,46.88,35.63
2018,7,10,18,0,652.0,55.0,5.8,18.5,237.0,44.41,33.51
2018,7,10,18,15,591.0,49.5,5.65,18.05,189.0,37.47,27.33
2018,7,10,18,30,530.0,44.0,5.5,17.6,141.0,34.22,24.24
2018,7,10,18,45,434.0,37.0,5.35,17.15,100.5,29.53,19.66
2018,7,10,19,0,338.0,30.0,5.2,16.7,60.0,24.83,13.5
2018,7,10,19,15,204.5,19.5,5.1,16.45,34.5,16.56,0.0
2018,7,10,19,30,71.0,9.0,5.0,16.2,9.0,8.19,0.0
2018,7,10,19,45,35.5,4.5,4.9,15.95,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.7,15.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,4,45,37.0,4.5,2.5,13.9,4.5,0.0,0.0
2018,7,11,5,0,74.0,9.0,2.5,14.1,9.0,45.67,0.0
2018,7,11,5,15,211.5,19.0,2.5,14.5,34.5,158.2,0.0
2018,7,11,5,30,349.0,29.0,2.5,14.9,60.0,281.18,204.14
2018,7,11,5,45,446.0,35.5,2.5,15.3,101.0,365.89,295.33
2018,7,11,6,0,543.0,42.0,2.5,15.7,142.0,458.35,375.86
2018,7,11,6,15,373.5,46.0,2.4,16.1,124.5,361.08,300.14
2018,7,11,6,30,204.0,50.0,2.3,16.5,107.0,239.28,199.98
2018,7,11,6,45,102.0,74.5,2.2,16.95,103.0,166.76,137.8
2018,7,11,7,0,0.0,99.0,2.1,17.4,99.0,91.77,71.59
