Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,31,5,15,28.5,8.0,3.05,13.85,9.5,22.34,0.0
2018,7,31,5,30,57.0,16.0,3.1,14.2,19.0,62.0,0.0
2018,7,31,5,45,116.5,34.5,3.1,14.55,48.5,140.12,102.23
2018,7,31,6,0,176.0,53.0,3.1,14.9,78.0,206.09,167.03
2018,7,31,6,15,127.5,59.0,3.05,15.25,81.0,179.56,147.67
2018,7,31,6,30,79.0,65.0,3.0,15.6,84.0,137.98,113.33
2018,7,31,6,45,41.5,84.5,2.9,15.95,94.5,121.08,98.33
2018,7,31,7,0,4.0,104.0,2.8,16.3,105.0,102.96,81.63
2018,7,31,7,15,7.5,124.5,2.75,16.7,127.5,126.11,100.78
2018,7,31,7,30,11.0,145.0,2.7,17.1,150.0,149.21,119.48
2018,7,31,7,45,13.5,163.0,2.65,17.45,169.5,168.57,134.8
2018,7,31,8,0,16.0,181.0,2.6,17.8,189.0,187.92,149.87
2018,7,31,8,15,19.0,199.0,2.6,18.2,209.5,207.71,165.08
2018,7,31,8,30,22.0,217.0,2.6,18.6,230.0,227.46,180.06
2018,7,31,8,45,31.0,243.5,2.55,19.0,263.5,278.79,219.77
2018,7,31,9,0,40.0,270.0,2.5,19.4,297.0,314.11,246.25
2018,7,31,9,15,59.0,299.0,2.5,19.8,342.0,361.61,282.08
2018,7,31,9,30,78.0,328.0,2.5,20.2,387.0,408.46,316.68
2018,7,31,9,45,105.0,349.0,2.5,20.6,432.0,453.6,349.77
2018,7,31,10,0,132.0,370.0,2.5,21.0,477.0,514.34,393.49
2018,7,31,10,15,204.0,378.0,2.55,21.25,550.5,586.63,446.69
2018,7,31,10,30,276.0,386.0,2.6,21.5,624.0,670.89,506.8
2018,7,31,10,45,309.5,395.0,2.65,21.8,668.5,700.7,526.76
2018,7,31,11,0,343.0,404.0,2.7,22.1,713.0,727.8,545.02
2018,7,31,11,15,321.5,420.0,2.8,22.25,713.5,708.59,530.32
2018,7,31,11,30,300.0,436.0,2.9,22.4,714.0,688.48,515.31
2018,7,31,11,45,300.0,440.0,3.0,22.55,720.0,675.07,505.66
2018,7,31,12,0,300.0,444.0,3.1,22.7,726.0,660.47,495.07
2018,7,31,12,15,302.0,443.0,3.2,22.7,727.0,641.99,482.08
2018,7,31,12,30,304.0,442.0,3.3,22.7,728.0,622.61,468.33
2018,7,31,12,45,356.5,413.0,3.4,22.75,746.0,615.19,464.02
2018,7,31,13,0,409.0,384.0,3.5,22.8,764.0,602.13,455.21
2018,7,31,13,15,374.5,395.5,3.6,22.7,739.0,566.2,428.29
2018,7,31,13,30,340.0,407.0,3.7,22.6,714.0,530.45,401.41
2018,7,31,13,45,428.0,353.0,3.8,22.5,730.0,507.94,384.99
2018,7,31,14,0,516.0,299.0,3.9,22.4,746.0,482.33,364.8
2018,7,31,14,15,658.0,223.0,3.95,22.25,773.0,452.57,339.6
2018,7,31,14,30,800.0,147.0,4.0,22.1,800.0,416.3,306.77
2018,7,31,14,45,796.0,140.5,4.05,21.9,767.0,365.0,262.67
2018,7,31,15,0,792.0,134.0,4.1,21.7,734.0,313.78,218.03
2018,7,31,15,15,778.0,132.0,4.1,21.7,694.5,263.92,174.79
2018,7,31,15,30,764.0,130.0,4.1,21.7,655.0,215.51,134.44
2018,7,31,15,45,753.0,123.5,4.15,21.2,612.5,165.78,97.14
2018,7,31,16,0,742.0,117.0,4.2,20.7,570.0,117.56,68.74
2018,7,31,16,15,712.0,115.0,4.2,20.25,520.5,70.79,55.35
2018,7,31,16,30,682.0,113.0,4.2,19.8,471.0,71.91,56.64
2018,7,31,16,45,644.5,108.0,4.2,19.4,419.0,70.89,56.05
2018,7,31,17,0,607.0,103.0,4.2,19.0,367.0,69.8,55.38
2018,7,31,17,15,569.0,95.5,4.15,18.55,317.5,66.69,52.94
2018,7,31,17,30,531.0,88.0,4.1,18.1,268.0,63.38,50.25
2018,7,31,17,45,483.5,78.0,4.1,17.6,221.0,57.75,45.41
2018,7,31,18,0,436.0,68.0,4.1,17.1,174.0,51.8,40.12
2018,7,31,18,15,363.0,57.5,4.05,16.75,131.5,43.59,32.62
2018,7,31,18,30,290.0,47.0,4.0,16.4,89.0,36.18,25.61
2018,7,31,18,45,196.5,33.5,3.95,16.0,57.0,26.14,15.33
2018,7,31,19,0,103.0,20.0,3.9,15.6,25.0,15.81,0.0
2018,7,31,19,15,51.5,10.0,3.9,15.5,12.5,9.1,0.0
2018,7,31,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,1,5,15,26.0,6.0,3.2,13.95,7.0,19.18,0.0
2018,8,1,5,30,52.0,12.0,3.2,14.3,14.0,51.16,0.0
2018,8,1,5,45,142.0,28.0,3.2,14.6,45.0,158.03,114.3
2018,8,1,6,0,232.0,44.0,3.2,14.9,76.0,242.5,197.04
2018,8,1,6,15,178.5,44.0,3.1,15.3,75.0,208.18,172.28
2018,8,1,6,30,125.0,44.0,3.0,15.7,74.0,154.87,128.78
2018,8,1,6,45,62.5,59.0,2.9,16.1,74.0,116.6,95.33
2018,8,1,7,0,0.0,74.0,2.8,16.5,74.0,66.56,50.86
2018,8,1,7,15,0.0,84.5,2.75,16.9,84.5,76.23,58.84
2018,8,1,7,30,0.0,95.0,2.7,17.3,95.0,85.91,66.64
2018,8,1,7,45,0.0,109.5,2.6,17.7,109.5,99.63,77.66
2018,8,1,8,0,0.0,124.0,2.5,18.1,124.0,113.29,88.47
2018,8,1,8,15,1.5,146.5,2.5,18.5,147.5,136.38,106.86
2018,8,1,8,30,3.0,169.0,2.5,18.9,171.0,159.42,124.94
2018,8,1,8,45,5.0,184.0,2.55,19.35,187.5,175.28,137.06
2018,8,1,9,0,7.0,199.0,2.6,19.8,204.0,191.09,149.04
2018,8,1,9,15,10.0,216.5,2.7,20.15,224.0,210.3,163.7
2018,8,1,9,30,13.0,234.0,2.8,20.5,244.0,229.37,178.11
2018,8,1,9,45,17.5,260.5,2.9,20.9,274.5,258.58,200.24
2018,8,1,10,0,22.0,287.0,3.0,21.3,305.0,287.45,221.83
2018,8,1,10,15,26.0,308.5,3.1,21.5,330.5,324.93,249.87
2018,8,1,10,30,30.0,330.0,3.2,21.7,356.0,347.25,266.21
2018,8,1,10,45,33.5,342.0,3.35,21.9,371.5,358.84,274.55
2018,8,1,11,0,37.0,354.0,3.5,22.1,387.0,369.88,282.5
2018,8,1,11,15,77.0,389.0,3.6,22.2,459.5,435.61,332.31
2018,8,1,11,30,117.0,424.0,3.7,22.3,532.0,507.0,385.1
2018,8,1,11,45,137.0,439.0,3.8,22.4,566.5,528.08,400.29
2018,8,1,12,0,157.0,454.0,3.9,22.5,601.0,546.81,413.89
2018,8,1,12,15,178.5,455.5,3.95,22.55,623.0,552.41,418.07
2018,8,1,12,30,200.0,457.0,4.0,22.6,645.0,555.9,420.7
2018,8,1,12,45,199.0,454.0,4.05,22.6,639.5,537.4,407.0
2018,8,1,13,0,198.0,451.0,4.1,22.6,634.0,518.67,393.12
2018,8,1,13,15,205.5,440.5,4.15,22.55,628.0,499.18,378.81
2018,8,1,13,30,213.0,430.0,4.2,22.5,622.0,479.05,363.81
2018,8,1,13,45,347.5,366.0,4.25,22.45,670.0,479.15,364.38
2018,8,1,14,0,482.0,302.0,4.3,22.4,718.0,467.08,354.18
2018,8,1,14,15,683.0,203.0,4.3,22.3,771.0,446.95,335.62
2018,8,1,14,30,884.0,104.0,4.3,22.2,824.0,419.91,308.39
2018,8,1,14,45,876.0,102.0,4.35,22.05,789.5,367.49,262.72
2018,8,1,15,0,868.0,100.0,4.4,21.9,755.0,315.31,216.74
2018,8,1,15,15,856.0,98.0,4.4,21.9,715.0,262.68,170.73
2018,8,1,15,30,844.0,96.0,4.4,21.9,675.0,211.1,127.52
2018,8,1,15,45,828.0,94.0,4.4,21.4,630.5,160.3,89.9
2018,8,1,16,0,812.0,92.0,4.4,20.9,586.0,101.75,54.68
2018,8,1,16,15,790.0,90.0,4.45,20.55,537.5,61.91,47.7
2018,8,1,16,30,768.0,88.0,4.5,20.2,489.0,62.19,48.21
2018,8,1,16,45,738.0,84.5,4.5,19.8,438.0,61.3,47.69
2018,8,1,17,0,708.0,81.0,4.5,19.4,387.0,60.36,47.11
2018,8,1,17,15,667.0,77.5,4.5,18.9,336.0,53.95,41.76
2018,8,1,17,30,626.0,74.0,4.5,18.4,285.0,53.07,41.16
2018,8,1,17,45,565.0,68.5,4.55,17.85,234.5,50.52,39.0
2018,8,1,18,0,504.0,63.0,4.6,17.3,184.0,47.95,36.69
2018,8,1,18,15,423.0,54.5,4.55,16.85,139.0,42.68,31.78
2018,8,1,18,30,342.0,46.0,4.5,16.4,94.0,37.29,26.49
2018,8,1,18,45,229.5,33.0,4.45,15.95,59.5,25.84,14.81
2018,8,1,19,0,117.0,20.0,4.4,15.5,25.0,15.85,0.0
2018,8,1,19,15,58.5,10.0,4.4,15.35,12.5,9.1,0.0
2018,8,1,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,2,5,15,48.0,9.0,3.6,13.4,11.0,8.19,0.0
2018,8,2,5,30,96.0,18.0,3.7,13.7,22.0,71.06,0.0
2018,8,2,5,45,189.5,33.0,3.8,14.0,54.5,197.31,141.6
2018,8,2,6,0,283.0,48.0,3.9,14.3,87.0,282.69,230.23
2018,8,2,6,15,275.5,48.5,3.9,14.65,99.5,283.67,236.44
2018,8,2,6,30,268.0,49.0,3.9,15.0,112.0,284.92,240.16
2018,8,2,6,45,134.0,57.0,3.85,15.35,88.5,182.01,152.59
2018,8,2,7,0,0.0,65.0,3.8,15.7,65.0,57.45,43.28
2018,8,2,7,15,0.0,79.5,3.8,16.1,79.5,71.16,54.78
2018,8,2,7,30,0.0,94.0,3.8,16.5,94.0,84.94,66.08
2018,8,2,7,45,0.0,105.0,3.85,16.95,105.0,95.13,74.21
2018,8,2,8,0,0.0,116.0,3.9,17.4,116.0,105.31,82.23
2018,8,2,8,15,0.5,130.5,3.95,17.75,131.0,119.42,93.43
2018,8,2,8,30,1.0,145.0,4.0,18.1,146.0,133.49,104.47
2018,8,2,8,45,4.0,171.0,4.05,18.5,174.0,161.33,126.61
2018,8,2,9,0,7.0,197.0,4.1,18.9,202.0,189.13,148.4
2018,8,2,9,15,11.0,219.5,4.1,19.2,227.5,214.3,167.94
2018,8,2,9,30,15.0,242.0,4.1,19.5,253.0,239.29,187.13
2018,8,2,9,45,21.0,267.5,4.15,19.85,284.0,268.97,209.83
2018,8,2,10,0,27.0,293.0,4.2,20.2,315.0,313.11,243.38
2018,8,2,10,15,39.5,322.5,4.25,20.4,356.0,352.5,273.26
2018,8,2,10,30,52.0,352.0,4.3,20.6,397.0,390.78,301.97
2018,8,2,10,45,64.5,369.5,4.35,20.8,426.5,415.7,320.43
2018,8,2,11,0,77.0,387.0,4.4,21.0,456.0,439.44,337.92
2018,8,2,11,15,136.0,415.5,4.4,21.1,540.0,525.28,402.56
2018,8,2,11,30,195.0,444.0,4.4,21.2,624.0,594.49,453.57
2018,8,2,11,45,287.0,425.5,4.4,21.3,693.0,649.82,495.05
2018,8,2,12,0,379.0,407.0,4.4,21.4,762.0,691.26,525.97
2018,8,2,12,15,422.5,392.5,4.45,21.45,788.5,694.11,528.28
2018,8,2,12,30,466.0,378.0,4.5,21.5,815.0,689.71,525.44
2018,8,2,12,45,476.0,371.5,4.5,21.5,815.0,664.14,506.49
2018,8,2,13,0,486.0,365.0,4.5,21.5,815.0,637.07,486.25
2018,8,2,13,15,499.5,352.0,4.5,21.45,808.0,605.63,462.67
2018,8,2,13,30,513.0,339.0,4.5,21.4,801.0,572.66,437.44
2018,8,2,13,45,592.5,288.0,4.55,21.35,808.5,541.62,413.63
2018,8,2,14,0,672.0,237.0,4.6,21.3,816.0,505.7,384.67
2018,8,2,14,15,788.5,169.5,4.55,21.15,827.0,469.95,353.73
2018,8,2,14,30,905.0,102.0,4.5,21.0,838.0,424.47,312.94
2018,8,2,14,45,897.5,100.0,4.5,20.85,803.0,371.06,266.07
2018,8,2,15,0,890.0,98.0,4.5,20.7,768.0,317.82,218.82
2018,8,2,15,15,878.5,96.0,4.5,20.7,727.5,264.08,171.61
2018,8,2,15,30,867.0,94.0,4.5,20.7,687.0,211.33,127.3
2018,8,2,15,45,849.5,92.5,4.5,20.2,641.0,159.44,89.04
2018,8,2,16,0,832.0,91.0,4.5,19.7,595.0,99.94,53.82
2018,8,2,16,15,808.0,89.5,4.55,19.35,545.5,61.84,47.9
2018,8,2,16,30,784.0,88.0,4.6,19.0,496.0,62.45,48.68
2018,8,2,16,45,751.5,85.5,4.6,18.7,444.0,62.27,48.76
2018,8,2,17,0,719.0,83.0,4.6,18.4,392.0,56.44,43.9
2018,8,2,17,15,675.5,80.0,4.65,17.95,340.0,55.96,43.69
2018,8,2,17,30,632.0,77.0,4.7,17.5,288.0,55.55,43.5
2018,8,2,17,45,565.0,71.5,4.75,17.05,236.0,53.08,41.39
2018,8,2,18,0,498.0,66.0,4.8,16.6,184.0,50.64,39.15
2018,8,2,18,15,414.0,56.5,4.7,16.2,138.5,44.59,33.52
2018,8,2,18,30,330.0,47.0,4.6,15.8,93.0,36.38,25.73
2018,8,2,18,45,218.0,33.0,4.5,15.45,58.5,25.86,14.52
2018,8,2,19,0,106.0,19.0,4.4,15.1,24.0,15.06,0.0
2018,8,2,19,15,53.0,9.5,4.3,14.95,12.0,8.64,0.0
2018,8,2,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,3,5,15,14.5,5.0,3.2,13.3,5.5,4.55,0.0
2018,8,3,5,30,29.0,10.0,3.3,13.7,11.0,25.58,0.0
2018,8,3,5,45,63.0,26.5,3.35,14.05,33.5,91.38,61.45
2018,8,3,6,0,97.0,43.0,3.4,14.4,56.0,136.97,109.19
2018,8,3,6,15,134.5,67.5,3.3,14.75,94.0,199.49,164.24
2018,8,3,6,30,172.0,92.0,3.2,15.1,132.0,262.45,218.45
2018,8,3,6,45,204.0,115.5,3.15,15.4,174.5,320.82,267.39
2018,8,3,7,0,236.0,139.0,3.1,15.7,217.0,380.19,315.61
2018,8,3,7,15,265.5,161.0,2.95,16.1,262.5,436.27,359.37
2018,8,3,7,30,295.0,183.0,2.8,16.5,308.0,492.95,402.13
2018,8,3,7,45,322.0,202.5,2.65,16.85,355.0,544.44,439.63
2018,8,3,8,0,349.0,222.0,2.5,17.2,402.0,595.93,475.99
2018,8,3,8,15,368.0,233.0,2.4,17.7,439.5,629.07,497.78
2018,8,3,8,30,387.0,244.0,2.3,18.2,477.0,661.67,518.78
2018,8,3,8,45,393.5,253.5,2.25,18.7,506.0,679.48,528.74
2018,8,3,9,0,400.0,263.0,2.2,19.2,535.0,713.94,550.12
2018,8,3,9,15,420.5,272.5,2.2,19.8,573.5,742.68,567.8
2018,8,3,9,30,441.0,282.0,2.2,20.4,612.0,769.59,584.01
2018,8,3,9,45,467.5,286.0,2.2,21.0,651.0,794.53,598.95
2018,8,3,10,0,494.0,290.0,2.2,21.6,690.0,817.22,612.22
2018,8,3,10,15,511.5,299.5,2.2,22.05,726.5,834.27,621.62
2018,8,3,10,30,529.0,309.0,2.2,22.5,763.0,848.57,629.18
2018,8,3,10,45,503.0,327.5,2.2,23.0,768.5,827.61,612.09
2018,8,3,11,0,477.0,346.0,2.2,23.5,774.0,804.78,594.17
2018,8,3,11,15,457.0,360.0,2.25,23.8,775.5,781.56,577.11
2018,8,3,11,30,437.0,374.0,2.3,24.1,777.0,756.95,559.08
2018,8,3,11,45,438.0,378.0,2.4,24.4,785.0,740.18,547.23
2018,8,3,12,0,439.0,382.0,2.5,24.7,793.0,721.7,534.05
2018,8,3,12,15,444.0,381.0,2.65,24.85,796.5,700.54,519.6
2018,8,3,12,30,449.0,380.0,2.8,25.0,800.0,677.87,503.86
2018,8,3,12,45,451.0,375.5,2.95,25.2,794.5,648.85,483.31
2018,8,3,13,0,453.0,371.0,3.1,25.4,789.0,618.96,461.79
2018,8,3,13,15,463.0,360.0,3.25,25.4,781.5,588.21,439.71
2018,8,3,13,30,473.0,349.0,3.4,25.4,774.0,556.25,416.18
2018,8,3,13,45,516.0,319.0,3.55,25.35,772.0,526.2,393.67
2018,8,3,14,0,559.0,289.0,3.7,25.3,770.0,492.2,367.18
2018,8,3,14,15,620.0,252.0,3.8,25.15,768.5,454.08,336.38
2018,8,3,14,30,681.0,215.0,3.9,25.0,767.0,412.14,301.04
2018,8,3,14,45,672.0,208.5,4.05,24.85,733.5,363.98,260.87
2018,8,3,15,0,663.0,202.0,4.2,24.7,700.0,316.67,220.9
2018,8,3,15,15,647.0,196.5,4.2,24.7,660.5,269.57,181.47
2018,8,3,15,30,631.0,191.0,4.2,24.7,621.0,224.38,145.18
2018,8,3,15,45,617.0,182.0,4.3,24.15,579.0,178.92,112.53
2018,8,3,16,0,603.0,173.0,4.4,23.6,537.0,135.46,88.18
2018,8,3,16,15,584.5,163.5,4.4,23.2,492.0,103.65,82.42
2018,8,3,16,30,566.0,154.0,4.4,22.8,447.0,100.96,80.59
2018,8,3,16,45,541.0,143.0,4.45,22.35,399.5,95.94,76.75
2018,8,3,17,0,516.0,132.0,4.5,21.9,352.0,90.58,72.56
2018,8,3,17,15,476.5,120.5,4.5,21.3,303.0,84.43,67.66
2018,8,3,17,30,437.0,109.0,4.5,20.7,254.0,77.96,62.35
2018,8,3,17,45,387.0,95.5,4.5,20.15,207.5,69.64,55.26
2018,8,3,18,0,337.0,82.0,4.5,19.6,161.0,60.96,47.61
2018,8,3,18,15,271.5,65.5,4.4,19.1,119.0,49.54,37.35
2018,8,3,18,30,206.0,49.0,4.3,18.6,77.0,37.69,26.45
2018,8,3,18,45,135.0,32.0,4.2,18.1,47.5,24.98,13.24
2018,8,3,19,0,64.0,15.0,4.1,17.6,18.0,13.64,0.0
2018,8,3,19,15,32.0,7.5,4.0,17.4,9.0,6.82,0.0
2018,8,3,19,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.5,2.4,14.8,5.0,0.0,0.0
2018,8,4,5,30,25.0,9.0,2.5,15.1,10.0,22.37,0.0
2018,8,4,5,45,58.0,25.0,2.6,15.4,31.5,84.9,54.9
2018,8,4,6,0,91.0,41.0,2.7,15.7,53.0,129.82,102.47
2018,8,4,6,15,129.5,65.0,2.7,16.0,90.5,192.19,157.14
2018,8,4,6,30,168.0,89.0,2.7,16.3,128.0,255.09,211.09
2018,8,4,6,45,205.5,113.5,2.65,16.6,172.5,319.22,264.51
2018,8,4,7,0,243.0,138.0,2.6,16.9,217.0,384.57,317.19
2018,8,4,7,15,269.5,155.5,2.6,17.35,257.5,432.17,354.06
2018,8,4,7,30,296.0,173.0,2.6,17.8,298.0,480.56,390.49
2018,8,4,7,45,300.0,186.5,2.6,18.2,327.0,503.99,406.51
2018,8,4,8,0,304.0,200.0,2.6,18.6,356.0,526.69,421.74
2018,8,4,8,15,318.0,219.5,2.65,19.2,397.0,565.24,448.45
2018,8,4,8,30,332.0,239.0,2.7,19.8,438.0,602.75,473.79
2018,8,4,8,45,352.5,254.5,2.8,20.4,480.5,640.61,499.41
2018,8,4,9,0,373.0,270.0,2.9,21.0,523.0,677.31,523.8
2018,8,4,9,15,395.0,280.0,2.95,21.6,562.5,707.79,543.42
2018,8,4,9,30,417.0,290.0,3.0,22.2,602.0,753.97,573.46
2018,8,4,9,45,450.5,292.0,3.1,22.75,643.5,783.61,592.65
2018,8,4,10,0,484.0,294.0,3.2,23.3,685.0,811.05,610.26
2018,8,4,10,15,508.0,300.0,3.35,23.65,723.5,830.81,622.94
2018,8,4,10,30,532.0,306.0,3.5,24.0,762.0,847.8,633.76
2018,8,4,10,45,514.0,323.0,3.6,24.35,773.0,832.95,621.58
2018,8,4,11,0,496.0,340.0,3.7,24.7,784.0,815.99,608.25
2018,8,4,11,15,457.0,360.5,3.85,24.8,775.0,781.39,583.15
2018,8,4,11,30,418.0,381.0,4.0,24.9,766.0,745.99,557.44
2018,8,4,11,45,451.5,373.5,4.15,25.0,792.5,746.97,558.81
2018,8,4,12,0,485.0,366.0,4.3,25.1,819.0,744.65,557.55
2018,8,4,12,15,479.0,371.0,4.4,25.0,818.5,718.69,539.05
2018,8,4,12,30,473.0,376.0,4.5,24.9,818.0,691.68,519.83
2018,8,4,12,45,507.0,356.0,4.65,24.85,826.5,671.67,506.37
2018,8,4,13,0,541.0,336.0,4.8,24.8,835.0,648.52,490.13
2018,8,4,13,15,541.0,330.0,4.9,24.65,822.0,612.11,463.3
2018,8,4,13,30,541.0,324.0,5.0,24.5,809.0,575.07,435.45
2018,8,4,13,45,632.5,267.0,5.05,24.4,820.0,544.04,411.76
2018,8,4,14,0,724.0,210.0,5.1,24.3,831.0,506.94,381.88
2018,8,4,14,15,805.0,162.0,5.2,24.1,831.0,467.73,348.66
2018,8,4,14,30,886.0,114.0,5.3,23.9,831.0,422.18,308.52
2018,8,4,14,45,871.5,114.0,5.35,23.75,793.5,368.7,262.14
2018,8,4,15,0,857.0,114.0,5.4,23.6,756.0,316.09,216.1
2018,8,4,15,15,844.0,111.5,5.4,23.6,715.0,255.16,164.0
2018,8,4,15,30,831.0,109.0,5.4,23.6,674.0,202.89,120.87
2018,8,4,15,45,802.0,111.0,5.35,23.05,626.0,153.71,86.09
2018,8,4,16,0,773.0,113.0,5.3,22.5,578.0,107.99,63.2
2018,8,4,16,15,739.0,113.5,5.3,22.15,527.5,70.67,54.88
2018,8,4,16,30,705.0,114.0,5.3,21.8,477.0,73.42,57.52
2018,8,4,16,45,664.0,110.5,5.25,21.4,424.0,73.49,57.87
2018,8,4,17,0,623.0,107.0,5.2,21.0,371.0,73.59,58.25
2018,8,4,17,15,583.5,99.0,5.1,20.5,320.5,70.19,55.59
2018,8,4,17,30,544.0,91.0,5.0,20.0,270.0,66.58,52.66
2018,8,4,17,45,491.0,81.5,4.9,19.45,221.5,61.42,48.25
2018,8,4,18,0,438.0,72.0,4.8,18.9,173.0,53.99,41.66
2018,8,4,18,15,366.5,59.5,4.65,18.4,129.5,45.34,33.78
2018,8,4,18,30,295.0,47.0,4.5,17.9,86.0,36.4,25.37
2018,8,4,18,45,203.0,32.5,4.35,17.4,54.0,25.53,13.18
2018,8,4,19,0,111.0,18.0,4.2,16.9,22.0,16.37,0.0
2018,8,4,19,15,55.5,9.0,4.15,16.65,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,5,5,15,19.0,7.0,3.35,13.85,7.5,0.0,0.0
2018,8,5,5,30,38.0,14.0,3.5,14.2,15.0,34.24,0.0
2018,8,5,5,45,75.5,29.0,3.6,14.5,37.0,104.36,66.75
2018,8,5,6,0,113.0,44.0,3.7,14.8,59.0,150.41,119.75
2018,8,5,6,15,104.5,51.0,3.65,15.15,69.5,151.78,123.99
2018,8,5,6,30,96.0,58.0,3.6,15.5,80.0,141.38,116.68
2018,8,5,6,45,48.0,69.5,3.5,15.9,80.5,107.58,87.3
2018,8,5,7,0,0.0,81.0,3.4,16.3,81.0,74.37,57.51
2018,8,5,7,15,3.5,104.0,3.3,16.65,105.5,100.3,79.25
2018,8,5,7,30,7.0,127.0,3.2,17.0,130.0,126.24,100.58
2018,8,5,7,45,17.0,152.5,3.1,17.35,161.0,160.7,128.82
2018,8,5,8,0,27.0,178.0,3.0,17.7,192.0,209.48,168.07
2018,8,5,8,15,43.0,204.0,2.95,18.15,228.5,251.89,201.6
2018,8,5,8,30,59.0,230.0,2.9,18.6,265.0,294.27,234.45
2018,8,5,8,45,72.5,252.0,2.85,19.0,298.5,329.39,261.01
2018,8,5,9,0,86.0,274.0,2.8,19.4,332.0,364.19,286.9
2018,8,5,9,15,113.0,298.0,2.8,19.8,379.0,431.97,337.7
2018,8,5,9,30,140.0,322.0,2.8,20.2,426.0,480.9,373.35
2018,8,5,9,45,202.0,338.5,2.85,20.6,497.0,554.94,428.16
2018,8,5,10,0,264.0,355.0,2.9,21.0,568.0,643.85,491.88
2018,8,5,10,15,299.0,361.5,2.95,21.35,611.0,676.29,513.94
2018,8,5,10,30,334.0,368.0,3.0,21.7,654.0,706.62,534.63
2018,8,5,10,45,388.5,361.5,3.05,22.0,702.5,739.71,557.86
2018,8,5,11,0,443.0,355.0,3.1,22.3,751.0,780.64,585.96
2018,8,5,11,15,447.0,362.0,3.15,22.5,767.5,773.1,579.54
2018,8,5,11,30,451.0,369.0,3.2,22.7,784.0,763.35,571.97
2018,8,5,11,45,456.0,372.5,3.25,22.95,795.0,749.17,561.31
2018,8,5,12,0,461.0,376.0,3.3,23.2,806.0,733.0,549.26
2018,8,5,12,15,467.5,375.0,3.35,23.35,811.0,712.28,534.27
2018,8,5,12,30,474.0,374.0,3.4,23.5,816.0,689.89,517.97
2018,8,5,12,45,486.0,366.5,3.45,23.7,816.5,664.51,499.41
2018,8,5,13,0,498.0,359.0,3.5,23.9,817.0,637.45,479.35
2018,8,5,13,15,511.5,345.5,3.55,24.0,809.5,604.96,455.29
2018,8,5,13,30,525.0,332.0,3.6,24.1,802.0,570.92,429.56
2018,8,5,13,45,591.0,288.5,3.65,24.15,805.0,537.54,404.09
2018,8,5,14,0,657.0,245.0,3.7,24.2,808.0,500.33,374.42
2018,8,5,14,15,745.5,192.5,3.75,24.1,810.5,459.41,340.46
2018,8,5,14,30,834.0,140.0,3.8,24.0,813.0,414.62,301.38
2018,8,5,14,45,824.5,137.0,3.9,23.95,778.0,362.14,256.42
2018,8,5,15,0,815.0,134.0,4.0,23.9,743.0,310.25,211.49
2018,8,5,15,15,801.0,131.0,4.0,23.9,702.0,258.2,167.04
2018,8,5,15,30,787.0,128.0,4.0,23.9,661.0,207.63,125.96
2018,8,5,15,45,766.5,125.5,4.05,23.5,615.0,158.46,91.3
2018,8,5,16,0,746.0,123.0,4.1,23.1,569.0,103.66,61.15
2018,8,5,16,15,716.0,120.5,4.1,22.75,519.5,75.23,58.6
2018,8,5,16,30,686.0,118.0,4.1,22.4,470.0,76.21,59.75
2018,8,5,16,45,645.0,114.5,4.05,22.1,417.5,76.43,60.22
2018,8,5,17,0,604.0,111.0,4.0,21.8,365.0,76.71,60.73
2018,8,5,17,15,554.0,104.0,3.95,21.2,313.0,74.19,58.87
2018,8,5,17,30,504.0,97.0,3.9,20.6,261.0,70.01,55.49
2018,8,5,17,45,433.0,87.0,3.85,20.05,210.5,63.85,50.23
2018,8,5,18,0,362.0,77.0,3.8,19.5,160.0,57.48,44.57
2018,8,5,18,15,287.5,61.5,3.75,18.9,117.0,46.68,34.83
2018,8,5,18,30,213.0,46.0,3.7,18.3,74.0,35.48,24.47
2018,8,5,18,45,134.0,29.5,3.65,17.7,44.5,23.08,10.76
2018,8,5,19,0,55.0,13.0,3.6,17.1,15.0,11.82,0.0
2018,8,5,19,15,27.5,6.5,3.6,16.85,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,6,5,15,8.0,3.0,2.45,13.6,3.5,0.0,0.0
2018,8,6,5,30,16.0,6.0,2.5,13.9,7.0,14.5,0.0
2018,8,6,5,45,39.0,19.0,2.55,14.2,23.5,50.27,28.24
2018,8,6,6,0,62.0,32.0,2.6,14.5,40.0,83.35,64.25
2018,8,6,6,15,91.0,54.5,2.45,14.75,72.0,135.41,110.17
2018,8,6,6,30,120.0,77.0,2.3,15.0,104.0,187.56,155.49
2018,8,6,6,45,148.5,103.0,2.2,15.3,145.0,245.2,204.19
2018,8,6,7,0,177.0,129.0,2.1,15.6,186.0,303.22,251.76
2018,8,6,7,15,204.0,153.5,2.0,16.0,230.5,358.32,295.37
2018,8,6,7,30,231.0,178.0,1.9,16.4,275.0,430.53,350.61
2018,8,6,7,45,257.5,201.0,1.75,16.8,322.0,484.42,389.95
2018,8,6,8,0,284.0,224.0,1.6,17.2,369.0,538.27,427.98
2018,8,6,8,15,307.0,243.0,1.6,17.8,413.5,583.52,458.96
2018,8,6,8,30,330.0,262.0,1.6,18.4,458.0,628.19,488.84
2018,8,6,8,45,352.5,277.0,1.6,19.0,501.5,666.73,513.78
2018,8,6,9,0,375.0,292.0,1.6,19.6,545.0,704.21,537.55
2018,8,6,9,15,396.0,302.0,1.7,20.25,583.5,733.15,555.83
2018,8,6,9,30,417.0,312.0,1.8,20.9,622.0,760.59,572.97
2018,8,6,9,45,441.0,313.5,1.85,21.6,655.5,795.73,594.57
2018,8,6,10,0,465.0,315.0,1.9,22.3,689.0,813.07,604.2
2018,8,6,10,15,470.0,320.0,2.05,22.85,710.0,813.12,603.12
2018,8,6,10,30,475.0,325.0,2.2,23.4,731.0,810.91,600.68
2018,8,6,10,45,464.5,337.5,2.3,23.95,743.0,799.15,591.0
2018,8,6,11,0,454.0,350.0,2.4,24.5,755.0,785.38,580.07
2018,8,6,11,15,450.0,359.5,2.5,24.9,766.5,772.78,570.49
2018,8,6,11,30,446.0,369.0,2.6,25.3,778.0,758.25,559.57
2018,8,6,11,45,448.0,372.5,2.75,25.65,786.5,741.62,547.81
2018,8,6,12,0,450.0,376.0,2.9,26.0,795.0,723.22,534.7
2018,8,6,12,15,455.5,375.5,3.05,26.2,799.5,702.48,520.28
2018,8,6,12,30,461.0,375.0,3.2,26.4,804.0,680.16,504.52
2018,8,6,12,45,469.0,369.0,3.3,26.6,802.5,653.63,485.5
2018,8,6,13,0,477.0,363.0,3.4,26.8,801.0,625.73,465.2
2018,8,6,13,15,490.0,350.5,3.55,26.8,794.0,594.52,442.75
2018,8,6,13,30,503.0,338.0,3.7,26.8,787.0,561.8,418.62
2018,8,6,13,45,559.0,300.0,3.8,26.8,787.5,530.73,395.12
2018,8,6,14,0,615.0,262.0,3.9,26.8,788.0,491.97,364.85
2018,8,6,14,15,690.5,215.0,3.95,26.65,786.5,451.41,331.74
2018,8,6,14,30,766.0,168.0,4.0,26.5,785.0,408.91,295.21
2018,8,6,14,45,760.0,163.5,4.05,26.3,752.5,353.71,249.11
2018,8,6,15,0,754.0,159.0,4.1,26.1,720.0,304.15,206.76
2018,8,6,15,15,739.0,155.5,4.1,26.1,680.0,253.95,164.56
2018,8,6,15,30,724.0,152.0,4.1,26.1,640.0,205.4,125.78
2018,8,6,15,45,696.5,150.0,4.1,25.5,593.5,158.52,93.68
2018,8,6,16,0,669.0,148.0,4.1,24.9,547.0,115.02,72.49
2018,8,6,16,15,628.5,147.0,4.05,24.4,496.5,92.89,73.05
2018,8,6,16,30,588.0,146.0,4.0,23.9,446.0,95.93,76.03
2018,8,6,16,45,533.5,142.0,3.95,23.4,392.5,95.61,76.18
2018,8,6,17,0,479.0,138.0,3.9,22.9,339.0,94.76,75.85
2018,8,6,17,15,428.5,127.0,3.85,22.2,288.5,89.01,71.34
2018,8,6,17,30,378.0,116.0,3.8,21.5,238.0,82.97,66.46
2018,8,6,17,45,311.5,100.5,3.75,20.75,189.0,73.25,58.21
2018,8,6,18,0,245.0,85.0,3.7,20.0,140.0,65.03,50.99
2018,8,6,18,15,189.0,64.0,3.65,19.4,100.0,49.86,37.46
2018,8,6,18,30,133.0,43.0,3.6,18.8,60.0,34.22,23.26
2018,8,6,18,45,82.0,26.0,3.55,18.2,35.0,21.09,8.63
2018,8,6,19,0,31.0,9.0,3.5,17.6,10.0,8.19,0.0
2018,8,6,19,15,15.5,4.5,3.45,17.35,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,5,15,18.5,5.0,2.6,13.8,5.5,0.0,0.0
2018,8,7,5,30,37.0,10.0,2.7,14.1,11.0,29.95,0.0
2018,8,7,5,45,77.0,25.5,2.75,14.4,33.5,97.23,56.58
2018,8,7,6,0,117.0,41.0,2.8,14.7,56.0,148.43,117.6
2018,8,7,6,15,153.0,60.5,2.75,14.95,89.0,202.11,166.04
2018,8,7,6,30,189.0,80.0,2.7,15.2,122.0,257.24,214.1
2018,8,7,6,45,206.0,99.5,2.65,15.5,156.0,299.37,249.68
2018,8,7,7,0,223.0,119.0,2.6,15.8,190.0,341.72,284.19
2018,8,7,7,15,227.5,140.0,2.55,16.2,224.0,375.75,310.42
2018,8,7,7,30,232.0,161.0,2.5,16.6,258.0,408.87,335.12
2018,8,7,7,45,217.0,186.0,2.45,17.0,286.0,411.23,334.81
2018,8,7,8,0,202.0,211.0,2.4,17.4,314.0,428.5,345.81
2018,8,7,8,15,196.0,235.0,2.4,17.85,343.0,451.08,360.9
2018,8,7,8,30,190.0,259.0,2.4,18.3,372.0,472.25,374.66
2018,8,7,8,45,190.5,281.5,2.4,18.7,402.0,496.54,390.89
2018,8,7,9,0,191.0,304.0,2.4,19.1,432.0,519.67,406.03
2018,8,7,9,15,208.0,322.5,2.45,19.4,470.0,553.21,429.58
2018,8,7,9,30,225.0,341.0,2.5,19.7,508.0,585.74,452.05
2018,8,7,9,45,248.5,354.5,2.6,19.95,547.0,635.1,486.67
2018,8,7,10,0,272.0,368.0,2.7,20.2,586.0,665.12,507.28
2018,8,7,10,15,308.5,370.0,2.8,20.35,626.0,693.78,527.66
2018,8,7,10,30,345.0,372.0,2.9,20.5,666.0,720.46,546.52
2018,8,7,10,45,355.0,379.0,3.0,20.7,688.5,724.85,548.84
2018,8,7,11,0,365.0,386.0,3.1,20.9,711.0,727.26,549.97
2018,8,7,11,15,318.5,411.5,3.2,20.9,698.5,694.64,525.3
2018,8,7,11,30,272.0,437.0,3.3,20.9,686.0,661.89,500.67
2018,8,7,11,45,261.5,443.5,3.35,20.95,684.5,642.48,486.34
2018,8,7,12,0,251.0,450.0,3.4,21.0,683.0,622.52,471.51
2018,8,7,12,15,261.5,447.5,3.45,21.05,690.5,610.7,463.03
2018,8,7,12,30,272.0,445.0,3.5,21.1,698.0,597.54,453.45
2018,8,7,12,45,282.5,438.5,3.5,21.15,699.0,579.75,440.32
2018,8,7,13,0,293.0,432.0,3.5,21.2,700.0,560.83,426.21
2018,8,7,13,15,302.0,421.5,3.55,21.2,694.0,536.7,408.28
2018,8,7,13,30,311.0,411.0,3.6,21.2,688.0,511.72,389.41
2018,8,7,13,45,363.5,379.0,3.6,21.2,695.0,492.37,374.43
2018,8,7,14,0,416.0,347.0,3.6,21.2,702.0,462.51,350.77
2018,8,7,14,15,514.0,300.5,3.65,21.1,723.5,441.61,332.45
2018,8,7,14,30,612.0,254.0,3.7,21.0,745.0,409.37,303.66
2018,8,7,14,45,590.5,249.0,3.7,20.9,705.5,363.08,264.94
2018,8,7,15,0,569.0,244.0,3.7,20.8,666.0,317.07,226.45
2018,8,7,15,15,553.0,235.5,3.7,20.8,627.0,272.1,189.1
2018,8,7,15,30,537.0,227.0,3.7,20.8,588.0,229.03,154.97
2018,8,7,15,45,533.0,212.0,3.75,20.35,549.5,184.88,123.34
2018,8,7,16,0,529.0,197.0,3.8,19.9,511.0,141.67,99.39
2018,8,7,16,15,515.0,181.5,3.75,19.6,465.5,115.91,94.08
2018,8,7,16,30,501.0,166.0,3.7,19.3,420.0,108.71,88.38
2018,8,7,16,45,481.5,151.0,3.7,18.95,374.0,101.3,82.44
2018,8,7,17,0,462.0,136.0,3.7,18.6,328.0,93.4,76.0
2018,8,7,17,15,430.5,124.0,3.65,18.15,284.0,87.05,70.82
2018,8,7,17,30,399.0,112.0,3.6,17.7,240.0,80.34,65.18
2018,8,7,17,45,352.5,96.0,3.55,17.25,194.0,70.25,56.4
2018,8,7,18,0,306.0,80.0,3.5,16.8,148.0,59.69,46.96
2018,8,7,18,15,243.0,62.0,3.45,16.45,107.0,47.07,35.46
2018,8,7,18,30,180.0,44.0,3.4,16.1,66.0,33.96,23.23
2018,8,7,18,45,115.5,28.0,3.35,15.7,39.5,22.59,8.83
2018,8,7,19,0,51.0,12.0,3.3,15.3,13.0,10.91,0.0
2018,8,7,19,15,25.5,6.0,3.3,15.15,6.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,8,5,15,22.5,5.5,2.4,13.8,6.0,0.0,0.0
2018,8,8,5,30,45.0,11.0,2.4,14.2,12.0,35.32,0.0
2018,8,8,5,45,57.0,24.5,2.45,14.55,29.0,82.76,44.21
2018,8,8,6,0,69.0,38.0,2.5,14.9,46.0,99.55,76.92
2018,8,8,6,15,106.5,56.5,2.35,15.3,76.5,150.3,122.31
2018,8,8,6,30,144.0,75.0,2.2,15.7,107.0,216.58,179.23
2018,8,8,6,45,86.0,94.5,2.1,16.05,115.0,184.76,152.07
2018,8,8,7,0,28.0,114.0,2.0,16.4,123.0,147.59,119.47
2018,8,8,7,15,24.5,130.5,1.95,16.85,139.5,161.22,130.28
2018,8,8,7,30,21.0,147.0,1.9,17.3,156.0,161.51,129.78
2018,8,8,7,45,24.0,167.0,1.8,17.7,178.5,183.63,147.21
2018,8,8,8,0,27.0,187.0,1.7,18.1,201.0,220.86,176.3
2018,8,8,8,15,39.5,213.0,1.7,18.55,235.5,259.82,206.51
2018,8,8,8,30,52.0,239.0,1.7,19.0,270.0,298.6,235.97
2018,8,8,8,45,78.0,268.5,1.65,19.45,319.0,354.25,278.13
2018,8,8,9,0,104.0,298.0,1.6,19.9,368.0,409.58,318.89
2018,8,8,9,15,179.0,315.0,1.6,20.3,444.0,516.08,397.87
2018,8,8,9,30,254.0,332.0,1.6,20.7,520.0,621.83,472.94
2018,8,8,9,45,348.5,320.0,1.65,21.15,591.5,695.25,524.61
2018,8,8,10,0,443.0,308.0,1.7,21.6,663.0,783.2,584.7
2018,8,8,10,15,485.0,306.5,1.7,21.95,708.0,812.65,602.78
2018,8,8,10,30,527.0,305.0,1.7,22.3,753.0,839.2,619.29
2018,8,8,10,45,504.5,323.0,1.75,22.6,761.0,821.15,605.17
2018,8,8,11,0,482.0,341.0,1.8,22.9,769.0,801.13,590.23
2018,8,8,11,15,455.0,357.0,1.85,23.15,766.5,773.46,570.26
2018,8,8,11,30,428.0,373.0,1.9,23.4,764.0,744.65,549.53
2018,8,8,11,45,433.5,375.0,1.95,23.6,774.0,730.01,539.29
2018,8,8,12,0,439.0,377.0,2.0,23.8,784.0,713.47,527.55
2018,8,8,12,15,443.0,376.5,2.1,23.95,787.0,691.85,512.66
2018,8,8,12,30,447.0,376.0,2.2,24.1,790.0,668.76,496.55
2018,8,8,12,45,445.5,371.5,2.25,24.2,781.5,637.24,474.15
2018,8,8,13,0,444.0,367.0,2.3,24.3,773.0,605.13,451.03
2018,8,8,13,15,458.0,353.0,2.4,24.3,765.5,574.62,429.22
2018,8,8,13,30,472.0,339.0,2.5,24.3,758.0,542.62,405.7
2018,8,8,13,45,523.5,306.5,2.55,24.3,760.5,514.53,384.33
2018,8,8,14,0,575.0,274.0,2.6,24.3,763.0,481.67,358.32
2018,8,8,14,15,649.0,234.0,2.7,24.2,768.0,444.99,328.25
2018,8,8,14,30,723.0,194.0,2.8,24.1,773.0,403.17,292.45
2018,8,8,14,45,714.0,188.5,2.9,23.95,739.0,353.48,250.79
2018,8,8,15,0,705.0,183.0,3.0,23.8,705.0,304.56,209.35
2018,8,8,15,15,689.0,178.0,3.0,23.8,664.5,255.53,168.45
2018,8,8,15,30,673.0,173.0,3.0,23.8,624.0,208.37,131.19
2018,8,8,15,45,654.5,166.5,3.15,23.25,580.0,161.95,99.51
2018,8,8,16,0,636.0,160.0,3.3,22.7,536.0,118.0,78.27
2018,8,8,16,15,612.5,152.5,3.35,22.3,489.0,97.23,77.35
2018,8,8,16,30,589.0,145.0,3.4,21.9,442.0,95.72,76.48
2018,8,8,16,45,558.0,135.5,3.45,21.45,393.0,91.78,73.53
2018,8,8,17,0,527.0,126.0,3.5,21.0,344.0,87.2,69.97
2018,8,8,17,15,485.5,115.0,3.5,20.4,294.5,81.23,65.17
2018,8,8,17,30,444.0,104.0,3.5,19.8,245.0,74.96,59.97
2018,8,8,17,45,390.0,90.5,3.5,19.25,197.5,66.48,52.66
2018,8,8,18,0,336.0,77.0,3.5,18.7,150.0,57.64,44.78
2018,8,8,18,15,267.0,60.0,3.45,18.15,108.5,45.68,33.96
2018,8,8,18,30,198.0,43.0,3.4,17.6,67.0,33.27,22.39
2018,8,8,18,45,126.5,27.5,3.3,17.1,40.0,21.6,6.94
2018,8,8,19,0,55.0,12.0,3.2,16.6,13.0,10.91,0.0
2018,8,8,19,15,27.5,6.0,3.15,16.35,6.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.5,1.95,13.45,5.0,0.0,0.0
2018,8,9,5,30,43.0,9.0,2.0,13.8,10.0,32.32,0.0
2018,8,9,5,45,100.5,24.5,2.05,14.2,34.5,109.05,55.49
2018,8,9,6,0,158.0,40.0,2.1,14.6,59.0,174.33,138.17
2018,8,9,6,15,215.0,57.5,2.0,15.0,96.5,255.85,209.95
2018,8,9,6,30,272.0,75.0,1.9,15.4,134.0,326.39,270.32
2018,8,9,6,45,298.5,90.0,1.85,15.85,171.0,373.62,309.51
2018,8,9,7,0,325.0,105.0,1.8,16.3,208.0,421.91,347.84
2018,8,9,7,15,334.0,125.0,1.75,16.85,247.0,462.55,378.02
2018,8,9,7,30,343.0,145.0,1.7,17.4,286.0,483.94,392.75
2018,8,9,7,45,351.5,164.5,1.65,18.0,325.5,521.16,418.52
2018,8,9,8,0,360.0,184.0,1.6,18.6,365.0,557.22,442.52
2018,8,9,8,15,372.0,203.0,1.6,19.15,406.5,594.63,467.34
2018,8,9,8,30,384.0,222.0,1.6,19.7,448.0,630.75,490.67
2018,8,9,8,45,402.0,236.0,1.6,20.2,489.5,683.84,525.49
2018,8,9,9,0,420.0,250.0,1.6,20.7,531.0,716.85,545.83
2018,8,9,9,15,445.0,257.5,1.6,21.25,571.5,747.84,564.85
2018,8,9,9,30,470.0,265.0,1.6,21.8,612.0,776.99,582.36
2018,8,9,9,45,491.5,272.0,1.6,22.4,650.5,800.03,595.38
2018,8,9,10,0,513.0,279.0,1.6,23.0,689.0,820.7,606.75
2018,8,9,10,15,531.5,287.0,1.6,23.45,725.5,836.88,615.36
2018,8,9,10,30,550.0,295.0,1.6,23.9,762.0,850.25,622.13
2018,8,9,10,45,532.5,312.5,1.65,24.4,774.5,836.27,610.6
2018,8,9,11,0,515.0,330.0,1.7,24.9,787.0,820.08,597.96
2018,8,9,11,15,478.5,349.5,1.75,25.25,779.5,786.7,574.01
2018,8,9,11,30,442.0,369.0,1.8,25.6,772.0,752.41,549.5
2018,8,9,11,45,440.0,373.0,1.85,25.95,777.0,732.86,535.67
2018,8,9,12,0,438.0,377.0,1.9,26.3,782.0,711.78,520.6
2018,8,9,12,15,448.0,374.5,2.0,26.45,789.0,693.1,508.05
2018,8,9,12,30,458.0,372.0,2.1,26.6,796.0,672.58,493.99
2018,8,9,12,45,459.0,367.0,2.25,26.75,789.0,641.99,472.9
2018,8,9,13,0,460.0,362.0,2.4,26.9,782.0,610.58,450.83
2018,8,9,13,15,468.0,352.0,2.5,26.85,773.0,578.83,428.27
2018,8,9,13,30,476.0,342.0,2.6,26.8,764.0,545.99,404.33
2018,8,9,13,45,524.0,310.0,2.7,26.8,763.5,516.09,381.94
2018,8,9,14,0,572.0,278.0,2.8,26.8,763.0,481.73,355.16
2018,8,9,14,15,650.5,236.0,2.85,26.65,769.5,445.4,325.46
2018,8,9,14,30,729.0,194.0,2.9,26.5,776.0,403.34,289.62
2018,8,9,14,45,718.5,189.5,2.95,26.4,741.5,353.55,248.12
2018,8,9,15,0,708.0,185.0,3.0,26.3,707.0,304.68,207.05
2018,8,9,15,15,692.0,180.0,3.0,26.3,666.5,255.46,166.46
2018,8,9,15,30,676.0,175.0,3.0,26.3,626.0,208.11,129.6
2018,8,9,15,45,657.5,167.5,3.05,25.9,581.0,160.81,97.87
2018,8,9,16,0,639.0,160.0,3.1,25.5,536.0,115.99,76.86
2018,8,9,16,15,614.5,152.0,3.1,25.1,488.0,97.16,76.43
2018,8,9,16,30,590.0,144.0,3.1,24.7,440.0,95.25,75.23
2018,8,9,16,45,560.5,134.0,3.05,24.3,391.0,90.95,71.98
2018,8,9,17,0,531.0,124.0,3.0,23.9,342.0,86.0,68.13
2018,8,9,17,15,490.0,113.0,2.95,23.2,292.5,79.98,63.36
2018,8,9,17,30,449.0,102.0,2.9,22.5,243.0,73.66,58.19
2018,8,9,17,45,397.0,88.5,2.9,21.8,196.0,65.14,50.94
2018,8,9,18,0,345.0,75.0,2.9,21.1,149.0,56.26,43.12
2018,8,9,18,15,274.0,58.0,2.9,20.5,107.0,44.24,32.33
2018,8,9,18,30,203.0,41.0,2.9,19.9,65.0,31.77,20.78
2018,8,9,18,45,129.5,26.5,2.9,19.3,39.0,20.85,4.89
2018,8,9,19,0,56.0,12.0,2.9,18.7,13.0,10.91,0.0
2018,8,9,19,15,28.0,6.0,2.9,18.4,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.9,17.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
