Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,21,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,10,5,15,53.0,7.5,2.05,14.55,8.5,0.0,0.0
2018,8,10,5,30,106.0,15.0,2.1,14.9,17.0,73.02,0.0
2018,8,10,5,45,215.0,26.5,2.2,15.3,46.5,193.71,91.58
2018,8,10,6,0,324.0,38.0,2.3,15.7,76.0,294.94,233.45
2018,8,10,6,15,361.5,50.0,2.25,16.1,112.0,348.9,285.19
2018,8,10,6,30,399.0,62.0,2.2,16.5,148.0,400.47,330.46
2018,8,10,6,45,355.5,84.0,2.15,16.95,176.0,409.17,337.73
2018,8,10,7,0,312.0,106.0,2.1,17.4,204.0,412.55,339.31
2018,8,10,7,15,322.0,125.5,2.15,17.95,242.5,435.07,356.5
2018,8,10,7,30,332.0,145.0,2.2,18.5,281.0,474.24,385.33
2018,8,10,7,45,339.0,166.0,2.2,19.1,320.5,511.73,411.59
2018,8,10,8,0,346.0,187.0,2.2,19.7,360.0,547.94,436.18
2018,8,10,8,15,352.0,207.0,2.2,20.25,398.5,580.59,457.66
2018,8,10,8,30,358.0,227.0,2.2,20.8,437.0,611.74,477.64
2018,8,10,8,45,362.5,246.0,2.25,21.4,473.5,638.64,494.38
2018,8,10,9,0,367.0,265.0,2.3,22.0,510.0,663.83,509.71
2018,8,10,9,15,384.0,279.0,2.35,22.4,549.0,693.72,529.03
2018,8,10,9,30,401.0,293.0,2.4,22.8,588.0,738.62,558.19
2018,8,10,9,45,432.5,294.5,2.4,23.25,627.0,765.4,574.92
2018,8,10,10,0,464.0,296.0,2.4,23.7,666.0,790.03,590.14
2018,8,10,10,15,491.5,300.5,2.45,24.0,705.5,811.39,603.57
2018,8,10,10,30,519.0,305.0,2.5,24.3,745.0,829.99,615.09
2018,8,10,10,45,502.5,321.0,2.6,24.6,756.0,815.7,603.79
2018,8,10,11,0,486.0,337.0,2.7,24.9,767.0,799.33,591.38
2018,8,10,11,15,457.0,353.5,2.75,25.05,763.5,770.34,570.24
2018,8,10,11,30,428.0,370.0,2.8,25.2,760.0,740.3,548.42
2018,8,10,11,45,429.5,373.5,2.9,25.35,767.5,723.61,536.72
2018,8,10,12,0,431.0,377.0,3.0,25.5,775.0,705.21,523.66
2018,8,10,12,15,436.0,375.5,3.1,25.6,778.0,683.7,508.55
2018,8,10,12,30,441.0,374.0,3.2,25.7,781.0,660.72,492.22
2018,8,10,12,45,446.0,368.5,3.3,25.75,777.0,633.1,472.53
2018,8,10,13,0,451.0,363.0,3.4,25.8,773.0,604.39,451.73
2018,8,10,13,15,456.5,353.5,3.5,25.75,762.5,571.84,427.98
2018,8,10,13,30,462.0,344.0,3.6,25.7,752.0,538.42,403.08
2018,8,10,13,45,523.0,303.0,3.75,25.65,754.0,508.86,380.72
2018,8,10,14,0,584.0,262.0,3.9,25.6,756.0,471.42,351.28
2018,8,10,14,15,693.5,201.5,4.0,25.4,768.0,435.19,320.85
2018,8,10,14,30,803.0,141.0,4.1,25.2,780.0,393.3,283.7
2018,8,10,14,45,794.5,137.0,4.2,25.05,745.5,341.76,239.57
2018,8,10,15,0,786.0,133.0,4.3,24.9,711.0,290.75,195.6
2018,8,10,15,15,771.5,130.0,4.3,24.9,670.5,240.03,152.75
2018,8,10,15,30,757.0,127.0,4.3,24.9,630.0,190.88,113.86
2018,8,10,15,45,741.5,122.0,4.35,24.4,586.0,134.45,75.18
2018,8,10,16,0,726.0,117.0,4.4,23.9,542.0,87.02,54.18
2018,8,10,16,15,705.0,112.0,4.35,23.5,495.0,70.35,54.37
2018,8,10,16,30,684.0,107.0,4.3,23.1,448.0,69.42,53.87
2018,8,10,16,45,651.0,100.5,4.3,22.7,396.5,67.2,52.25
2018,8,10,17,0,618.0,94.0,4.3,22.3,345.0,64.79,50.44
2018,8,10,17,15,575.0,87.0,4.2,21.8,295.0,61.77,48.06
2018,8,10,17,30,532.0,80.0,4.1,21.3,245.0,58.59,45.45
2018,8,10,17,45,478.0,71.0,3.95,20.75,198.5,53.52,41.08
2018,8,10,18,0,424.0,62.0,3.8,20.2,152.0,48.22,36.3
2018,8,10,18,15,341.0,51.0,3.65,19.75,110.5,39.12,28.0
2018,8,10,18,30,258.0,40.0,3.5,19.3,69.0,31.15,20.18
2018,8,10,18,45,164.0,26.5,3.3,18.8,41.5,20.94,2.96
2018,8,10,19,0,70.0,13.0,3.1,18.3,14.0,11.82,0.0
2018,8,10,19,15,35.0,6.5,3.05,18.15,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.6,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,32.5,6.5,2.75,15.8,7.0,0.0,0.0
2018,8,11,5,30,65.0,13.0,2.9,16.1,14.0,48.16,0.0
2018,8,11,5,45,152.0,27.5,3.0,16.35,41.5,156.33,62.58
2018,8,11,6,0,239.0,42.0,3.1,16.6,69.0,245.88,193.17
2018,8,11,6,15,296.5,55.0,3.1,17.0,106.0,308.52,251.98
2018,8,11,6,30,354.0,68.0,3.1,17.4,143.0,376.22,310.65
2018,8,11,6,45,349.5,84.5,3.05,17.75,175.5,405.03,334.99
2018,8,11,7,0,345.0,101.0,3.0,18.1,208.0,432.3,356.54
2018,8,11,7,15,352.0,120.0,3.05,18.65,246.5,470.76,385.67
2018,8,11,7,30,359.0,139.0,3.1,19.2,285.0,508.07,412.8
2018,8,11,7,45,365.0,159.5,3.15,19.7,325.0,545.04,438.88
2018,8,11,8,0,371.0,180.0,3.2,20.2,365.0,561.75,449.48
2018,8,11,8,15,384.5,198.0,3.25,20.65,407.0,618.43,489.24
2018,8,11,8,30,398.0,216.0,3.3,21.1,449.0,654.96,513.58
2018,8,11,8,45,410.0,232.5,3.35,21.55,489.0,686.75,534.23
2018,8,11,9,0,422.0,249.0,3.4,22.0,529.0,716.73,553.37
2018,8,11,9,15,442.0,258.0,3.45,22.35,567.5,744.38,571.25
2018,8,11,9,30,462.0,267.0,3.5,22.7,606.0,770.11,587.64
2018,8,11,9,45,475.5,276.0,3.5,23.0,640.0,787.32,597.76
2018,8,11,10,0,489.0,285.0,3.5,23.3,674.0,802.2,606.28
2018,8,11,10,15,496.5,296.5,3.55,23.5,704.0,811.36,611.17
2018,8,11,10,30,504.0,308.0,3.6,23.7,734.0,817.92,614.36
2018,8,11,10,45,470.5,332.5,3.65,23.9,738.5,796.22,597.08
2018,8,11,11,0,437.0,357.0,3.7,24.1,743.0,772.7,578.81
2018,8,11,11,15,413.5,373.0,3.8,24.15,743.0,748.8,561.21
2018,8,11,11,30,390.0,389.0,3.9,24.2,743.0,716.88,538.09
2018,8,11,11,45,400.0,387.5,3.95,24.3,753.5,710.44,533.23
2018,8,11,12,0,410.0,386.0,4.0,24.4,764.0,695.19,522.12
2018,8,11,12,15,428.0,379.0,4.05,24.35,773.5,679.54,511.2
2018,8,11,12,30,446.0,372.0,4.1,24.3,783.0,661.69,498.52
2018,8,11,12,45,448.0,367.0,4.2,24.3,777.0,632.19,477.09
2018,8,11,13,0,450.0,362.0,4.3,24.3,771.0,601.81,454.72
2018,8,11,13,15,454.5,352.5,4.3,24.2,759.5,568.66,429.98
2018,8,11,13,30,459.0,343.0,4.3,24.1,748.0,534.73,404.19
2018,8,11,13,45,515.0,306.0,4.35,24.0,749.5,505.61,381.65
2018,8,11,14,0,571.0,269.0,4.4,23.9,751.0,471.34,354.13
2018,8,11,14,15,668.5,216.0,4.4,23.75,761.0,433.98,322.48
2018,8,11,14,30,766.0,163.0,4.4,23.6,771.0,394.71,287.14
2018,8,11,14,45,754.0,160.5,4.4,23.4,736.0,338.87,239.79
2018,8,11,15,0,742.0,158.0,4.4,23.2,701.0,289.33,197.07
2018,8,11,15,15,726.5,154.0,4.4,23.2,660.5,239.22,154.81
2018,8,11,15,30,711.0,150.0,4.4,23.2,620.0,190.85,116.66
2018,8,11,15,45,690.5,145.0,4.3,22.75,575.0,143.3,85.17
2018,8,11,16,0,670.0,140.0,4.2,22.3,530.0,98.39,66.05
2018,8,11,16,15,644.5,134.0,4.15,21.95,482.5,85.05,67.23
2018,8,11,16,30,619.0,128.0,4.1,21.6,435.0,84.06,66.73
2018,8,11,16,45,586.5,121.0,4.1,21.25,386.0,82.13,65.4
2018,8,11,17,0,554.0,114.0,4.1,20.9,337.0,80.05,63.91
2018,8,11,17,15,510.0,104.5,4.05,20.45,287.5,74.39,59.28
2018,8,11,17,30,466.0,95.0,4.0,20.0,238.0,68.94,54.71
2018,8,11,17,45,407.0,83.5,3.9,19.55,191.0,61.7,48.4
2018,8,11,18,0,348.0,72.0,3.8,19.1,144.0,54.18,41.62
2018,8,11,18,15,272.0,56.5,3.8,18.7,103.0,43.23,31.6
2018,8,11,18,30,196.0,41.0,3.8,18.3,62.0,31.88,20.69
2018,8,11,18,45,116.0,24.5,3.8,17.9,35.5,19.32,0.0
2018,8,11,19,0,36.0,8.0,3.8,17.5,9.0,7.28,0.0
2018,8,11,19,15,18.0,4.0,3.8,17.3,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,12,5,15,13.5,4.0,2.45,15.1,4.0,0.0,0.0
2018,8,12,5,30,27.0,8.0,2.5,15.4,8.0,22.34,0.0
2018,8,12,5,45,88.5,24.5,2.55,15.7,33.0,101.41,30.88
2018,8,12,6,0,150.0,41.0,2.6,16.0,58.0,173.1,134.69
2018,8,12,6,15,209.0,58.0,2.5,16.4,94.5,238.39,194.54
2018,8,12,6,30,268.0,75.0,2.4,16.8,131.0,323.26,266.61
2018,8,12,6,45,289.0,89.5,2.3,17.15,165.5,365.21,301.77
2018,8,12,7,0,310.0,104.0,2.2,17.5,200.0,407.93,335.98
2018,8,12,7,15,314.5,124.5,2.15,18.0,237.0,427.19,350.19
2018,8,12,7,30,319.0,145.0,2.1,18.5,274.0,462.67,375.95
2018,8,12,7,45,321.5,167.0,2.05,18.95,312.0,497.05,399.91
2018,8,12,8,0,324.0,189.0,2.0,19.4,350.0,529.92,422.06
2018,8,12,8,15,334.0,208.5,2.0,19.85,389.5,565.13,445.86
2018,8,12,8,30,344.0,228.0,2.0,20.3,429.0,599.07,468.25
2018,8,12,8,45,359.5,245.0,2.05,20.8,469.5,633.91,491.26
2018,8,12,9,0,375.0,262.0,2.1,21.3,510.0,667.38,512.94
2018,8,12,9,15,392.0,274.5,2.15,21.7,548.5,695.56,530.99
2018,8,12,9,30,409.0,287.0,2.2,22.1,587.0,739.01,559.15
2018,8,12,9,45,433.5,292.0,2.3,22.5,623.5,762.53,574.15
2018,8,12,10,0,458.0,297.0,2.4,22.9,660.0,783.86,587.73
2018,8,12,10,15,464.0,308.0,2.5,23.15,687.5,791.07,591.49
2018,8,12,10,30,470.0,319.0,2.6,23.4,715.0,795.82,593.74
2018,8,12,10,45,454.0,335.0,2.7,23.7,726.0,782.42,583.02
2018,8,12,11,0,438.0,351.0,2.8,24.0,737.0,767.07,571.16
2018,8,12,11,15,426.5,363.0,2.9,24.1,744.0,750.27,558.93
2018,8,12,11,30,415.0,375.0,3.0,24.2,751.0,731.86,545.58
2018,8,12,11,45,428.0,370.5,3.1,24.35,761.5,717.85,535.87
2018,8,12,12,0,441.0,366.0,3.2,24.5,772.0,701.74,524.56
2018,8,12,12,15,422.5,376.0,3.3,24.45,764.5,671.75,503.05
2018,8,12,12,30,404.0,386.0,3.4,24.4,757.0,641.55,481.26
2018,8,12,12,45,402.5,383.0,3.55,24.4,750.0,612.66,460.6
2018,8,12,13,0,401.0,380.0,3.7,24.4,743.0,583.22,439.18
2018,8,12,13,15,406.0,370.5,3.8,24.25,733.0,552.22,416.49
2018,8,12,13,30,411.0,361.0,3.9,24.1,723.0,520.51,392.78
2018,8,12,13,45,483.5,315.5,4.05,23.95,730.5,495.34,373.64
2018,8,12,14,0,556.0,270.0,4.2,23.8,738.0,463.56,348.2
2018,8,12,14,15,674.5,206.5,4.3,23.6,754.0,427.29,317.34
2018,8,12,14,30,793.0,143.0,4.4,23.4,770.0,386.64,280.6
2018,8,12,14,45,785.5,138.5,4.45,23.15,736.0,335.44,236.39
2018,8,12,15,0,778.0,134.0,4.5,22.9,702.0,284.68,192.32
2018,8,12,15,15,763.0,131.5,4.5,22.9,662.0,234.62,149.84
2018,8,12,15,30,748.0,129.0,4.5,22.9,622.0,186.2,111.71
2018,8,12,15,45,669.0,140.0,4.6,22.3,557.5,135.79,80.71
2018,8,12,16,0,590.0,151.0,4.7,21.7,493.0,101.83,71.47
2018,8,12,16,15,487.5,157.5,4.7,21.3,423.5,101.38,81.33
2018,8,12,16,30,385.0,164.0,4.7,20.9,354.0,107.29,86.78
2018,8,12,16,45,408.0,142.0,4.65,20.5,323.0,95.49,77.09
2018,8,12,17,0,431.0,120.0,4.6,20.1,292.0,82.93,66.61
2018,8,12,17,15,456.0,102.0,4.55,19.6,261.0,72.41,57.77
2018,8,12,17,30,481.0,84.0,4.5,19.1,230.0,62.01,48.86
2018,8,12,17,45,398.5,75.0,4.45,18.65,180.5,55.5,43.14
2018,8,12,18,0,316.0,66.0,4.4,18.2,131.0,49.61,37.76
2018,8,12,18,15,216.5,51.5,4.25,17.8,90.0,39.28,28.27
2018,8,12,18,30,117.0,37.0,4.1,17.4,49.0,29.59,18.68
2018,8,12,18,45,66.5,22.0,4.0,17.05,28.0,17.85,0.0
2018,8,12,19,0,16.0,7.0,3.9,16.7,7.0,6.37,0.0
2018,8,12,19,15,8.0,3.5,3.8,16.55,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,13,5,15,21.0,4.5,2.8,14.4,5.0,0.0,0.0
2018,8,13,5,30,42.0,9.0,2.9,14.7,10.0,31.57,0.0
2018,8,13,5,45,130.0,24.5,3.05,15.0,37.0,136.11,30.32
2018,8,13,6,0,218.0,40.0,3.2,15.3,64.0,229.58,179.37
2018,8,13,6,15,224.0,48.5,3.2,15.65,84.5,248.57,203.55
2018,8,13,6,30,230.0,57.0,3.2,16.0,105.0,269.27,223.91
2018,8,13,6,45,115.0,72.5,3.15,16.35,96.5,176.23,146.06
2018,8,13,7,0,0.0,88.0,3.1,16.7,88.0,83.28,64.84
2018,8,13,7,15,0.0,98.5,3.1,17.05,98.5,92.23,72.27
2018,8,13,7,30,0.0,109.0,3.1,17.4,109.0,101.39,79.62
2018,8,13,7,45,0.0,123.0,3.05,17.75,123.0,114.38,89.99
2018,8,13,8,0,0.0,137.0,3.0,18.1,137.0,127.34,100.18
2018,8,13,8,15,2.0,155.5,3.0,18.4,156.5,146.8,115.62
2018,8,13,8,30,4.0,174.0,3.0,18.7,176.0,166.19,130.82
2018,8,13,8,45,6.5,190.5,2.95,19.05,194.5,183.93,144.51
2018,8,13,9,0,9.0,207.0,2.9,19.4,213.0,201.61,158.0
2018,8,13,9,15,13.5,228.5,2.95,19.65,238.0,226.18,176.95
2018,8,13,9,30,18.0,250.0,3.0,19.9,263.0,250.54,195.52
2018,8,13,9,45,24.0,274.0,3.0,20.15,292.5,278.58,216.79
2018,8,13,10,0,30.0,298.0,3.0,20.4,322.0,321.47,249.13
2018,8,13,10,15,37.0,323.0,3.05,20.6,353.5,350.59,270.72
2018,8,13,10,30,44.0,348.0,3.1,20.8,385.0,378.78,291.47
2018,8,13,10,45,43.0,354.5,3.15,21.0,391.5,379.9,291.59
2018,8,13,11,0,42.0,361.0,3.2,21.2,398.0,380.78,291.69
2018,8,13,11,15,42.0,367.5,3.3,21.25,405.0,382.28,292.57
2018,8,13,11,30,42.0,374.0,3.4,21.3,412.0,383.45,293.23
2018,8,13,11,45,48.0,389.5,3.45,21.35,433.5,397.61,303.72
2018,8,13,12,0,54.0,405.0,3.5,21.4,455.0,410.65,313.3
2018,8,13,12,15,63.0,412.0,3.55,21.35,470.0,417.25,318.35
2018,8,13,12,30,72.0,419.0,3.6,21.3,485.0,422.72,322.56
2018,8,13,12,45,77.0,419.5,3.7,21.3,489.5,418.72,319.66
2018,8,13,13,0,82.0,420.0,3.8,21.3,494.0,414.05,316.26
2018,8,13,13,15,83.0,411.5,3.9,21.2,485.5,399.03,305.19
2018,8,13,13,30,84.0,403.0,4.0,21.1,477.0,383.99,294.04
2018,8,13,13,45,161.5,380.0,4.1,21.0,517.0,391.05,299.74
2018,8,13,14,0,239.0,357.0,4.2,20.9,557.0,387.99,296.7
2018,8,13,14,15,464.0,269.0,4.25,20.7,640.5,389.46,294.54
2018,8,13,14,30,689.0,181.0,4.3,20.5,724.0,371.08,273.52
2018,8,13,14,45,641.0,191.5,4.35,20.35,678.5,323.33,233.13
2018,8,13,15,0,593.0,202.0,4.4,20.2,633.0,280.48,197.21
2018,8,13,15,15,536.5,206.5,4.4,20.2,579.5,238.48,163.62
2018,8,13,15,30,480.0,211.0,4.4,20.2,526.0,199.95,135.41
2018,8,13,15,45,472.5,197.0,4.45,19.65,488.5,159.32,107.97
2018,8,13,16,0,465.0,183.0,4.5,19.1,451.0,119.99,89.47
2018,8,13,16,15,421.5,176.0,4.5,18.8,402.5,112.71,91.84
2018,8,13,16,30,378.0,169.0,4.5,18.5,354.0,110.71,90.55
2018,8,13,16,45,381.5,149.0,4.45,18.15,318.0,100.16,81.86
2018,8,13,17,0,385.0,129.0,4.4,17.8,282.0,88.93,72.47
2018,8,13,17,15,391.0,111.5,4.4,17.45,247.5,78.8,63.88
2018,8,13,17,30,397.0,94.0,4.4,17.1,213.0,68.06,54.58
2018,8,13,17,45,333.0,81.0,4.35,16.75,167.5,59.72,47.18
2018,8,13,18,0,269.0,68.0,4.3,16.4,122.0,51.04,39.27
2018,8,13,18,15,195.0,53.0,4.25,16.15,86.0,41.84,30.62
2018,8,13,18,30,121.0,38.0,4.2,15.9,50.0,30.28,19.12
2018,8,13,18,45,66.0,22.5,4.1,15.6,28.5,18.17,0.0
2018,8,13,19,0,11.0,7.0,4.0,15.3,7.0,6.37,0.0
2018,8,13,19,15,5.5,3.5,3.95,15.2,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.55,15.0,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.6,15.2,6.0,14.9,0.0
2018,8,14,5,45,61.5,23.0,3.65,15.45,28.5,81.71,6.21
2018,8,14,6,0,106.0,40.0,3.7,15.7,51.0,144.24,110.22
2018,8,14,6,15,107.5,53.0,3.7,15.95,69.5,160.62,129.68
2018,8,14,6,30,109.0,66.0,3.7,16.2,88.0,164.71,135.4
2018,8,14,6,45,54.5,76.0,3.75,16.5,87.0,122.54,99.62
2018,8,14,7,0,0.0,86.0,3.8,16.8,86.0,81.12,63.07
2018,8,14,7,15,1.5,102.5,3.8,17.05,103.0,98.1,77.27
2018,8,14,7,30,3.0,119.0,3.8,17.3,120.0,115.02,91.15
2018,8,14,7,45,5.0,121.5,3.75,17.6,123.5,117.32,92.73
2018,8,14,8,0,7.0,124.0,3.7,17.9,127.0,120.32,94.88
2018,8,14,8,15,6.5,138.0,3.7,18.1,141.0,133.05,104.88
2018,8,14,8,30,6.0,152.0,3.7,18.3,155.0,145.69,114.68
2018,8,14,8,45,6.0,168.0,3.65,18.55,171.5,160.71,126.33
2018,8,14,9,0,6.0,184.0,3.6,18.8,188.0,175.63,137.77
2018,8,14,9,15,8.5,202.0,3.6,19.0,208.0,194.84,152.68
2018,8,14,9,30,11.0,220.0,3.6,19.2,228.0,213.91,167.35
2018,8,14,9,45,16.5,252.0,3.6,19.45,264.5,249.48,194.88
2018,8,14,10,0,22.0,284.0,3.6,19.7,301.0,284.66,221.72
2018,8,14,10,15,31.0,314.0,3.65,19.85,339.5,335.51,260.48
2018,8,14,10,30,40.0,344.0,3.7,20.0,378.0,370.87,286.95
2018,8,14,10,45,40.0,352.0,3.7,20.15,386.5,374.54,289.04
2018,8,14,11,0,40.0,360.0,3.7,20.3,395.0,377.9,291.04
2018,8,14,11,15,37.0,361.0,3.8,20.4,394.0,371.49,285.8
2018,8,14,11,30,34.0,362.0,3.9,20.5,393.0,365.11,280.66
2018,8,14,11,45,41.0,378.5,3.95,20.6,416.0,381.44,292.9
2018,8,14,12,0,48.0,395.0,4.0,20.7,439.0,396.6,304.14
2018,8,14,12,15,76.0,411.5,4.05,20.7,481.0,426.54,327.08
2018,8,14,12,30,104.0,428.0,4.1,20.7,523.0,453.52,347.51
2018,8,14,12,45,171.5,431.5,4.2,20.75,586.5,493.38,378.06
2018,8,14,13,0,239.0,435.0,4.3,20.8,650.0,522.98,400.36
2018,8,14,13,15,298.0,409.5,4.35,20.75,673.0,518.98,397.61
2018,8,14,13,30,357.0,384.0,4.4,20.7,696.0,510.04,390.68
2018,8,14,13,45,446.0,331.5,4.45,20.65,711.0,485.67,371.68
2018,8,14,14,0,535.0,279.0,4.5,20.6,726.0,457.4,348.25
2018,8,14,14,15,661.5,212.5,4.5,20.5,745.5,422.55,317.62
2018,8,14,14,30,788.0,146.0,4.5,20.4,765.0,382.36,280.23
2018,8,14,14,45,779.5,142.0,4.55,20.25,730.5,331.38,235.54
2018,8,14,15,0,771.0,138.0,4.6,20.1,696.0,280.96,191.26
2018,8,14,15,15,756.0,134.0,4.6,20.1,655.0,230.12,147.96
2018,8,14,15,30,741.0,130.0,4.6,20.1,614.0,173.56,103.44
2018,8,14,15,45,725.0,125.5,4.55,19.65,570.5,125.18,72.44
2018,8,14,16,0,709.0,121.0,4.5,19.2,527.0,78.91,62.54
2018,8,14,16,15,686.5,115.0,4.5,18.9,479.5,72.97,57.74
2018,8,14,16,30,664.0,109.0,4.5,18.6,432.0,71.42,56.67
2018,8,14,16,45,633.0,102.5,4.5,18.35,382.5,69.28,55.06
2018,8,14,17,0,602.0,96.0,4.5,18.1,333.0,66.96,53.26
2018,8,14,17,15,519.0,92.5,4.45,17.75,275.5,66.61,53.14
2018,8,14,17,30,436.0,89.0,4.4,17.4,218.0,64.77,51.63
2018,8,14,17,45,347.5,77.5,4.4,17.05,167.5,57.29,44.98
2018,8,14,18,0,259.0,66.0,4.4,16.7,117.0,49.58,37.9
2018,8,14,18,15,193.5,50.5,4.3,16.4,82.5,38.59,27.72
2018,8,14,18,30,128.0,35.0,4.2,16.1,48.0,28.05,16.98
2018,8,14,18,45,71.0,20.5,4.15,15.85,27.0,16.64,0.0
2018,8,14,19,0,14.0,6.0,4.1,15.6,6.0,5.46,0.0
2018,8,14,19,15,7.0,3.0,4.05,15.5,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,5,15,15.0,3.5,2.95,15.3,3.5,0.0,0.0
2018,8,15,5,30,30.0,7.0,3.0,15.6,7.0,23.0,0.0
2018,8,15,5,45,106.5,20.5,3.05,15.85,30.0,113.27,0.0
2018,8,15,6,0,183.0,34.0,3.1,16.1,53.0,197.32,151.39
2018,8,15,6,15,196.0,44.0,3.15,16.4,74.5,222.28,180.92
2018,8,15,6,30,209.0,54.0,3.2,16.7,96.0,249.41,206.58
2018,8,15,6,45,104.5,70.0,3.2,17.0,91.0,164.93,136.02
2018,8,15,7,0,0.0,86.0,3.2,17.3,86.0,81.29,63.03
2018,8,15,7,15,2.0,106.5,3.15,17.6,107.5,103.23,81.39
2018,8,15,7,30,4.0,127.0,3.1,17.9,129.0,125.0,99.2
2018,8,15,7,45,23.0,156.5,3.05,18.2,168.0,171.85,137.92
2018,8,15,8,0,42.0,186.0,3.0,18.5,207.0,234.6,188.56
2018,8,15,8,15,61.5,215.0,2.95,18.8,249.0,283.89,227.35
2018,8,15,8,30,81.0,244.0,2.9,19.1,291.0,333.05,265.27
2018,8,15,8,45,96.0,267.5,2.85,19.4,327.5,371.01,293.69
2018,8,15,9,0,111.0,291.0,2.8,19.7,364.0,426.51,334.81
2018,8,15,9,15,133.0,313.5,2.85,19.95,406.5,468.95,365.93
2018,8,15,9,30,155.0,336.0,2.9,20.2,449.0,510.47,395.98
2018,8,15,9,45,182.5,353.0,2.9,20.45,492.0,550.06,424.33
2018,8,15,10,0,210.0,370.0,2.9,20.7,535.0,588.33,451.34
2018,8,15,10,15,254.0,376.5,2.95,20.85,584.0,644.92,491.86
2018,8,15,10,30,298.0,383.0,3.0,21.0,633.0,683.12,518.88
2018,8,15,10,45,312.0,390.5,3.1,21.2,658.0,691.81,524.29
2018,8,15,11,0,326.0,398.0,3.2,21.4,683.0,698.49,528.5
2018,8,15,11,15,346.5,396.5,3.3,21.45,704.5,700.08,529.75
2018,8,15,11,30,367.0,395.0,3.4,21.5,726.0,699.46,529.46
2018,8,15,11,45,377.0,393.5,3.5,21.6,735.5,687.78,520.99
2018,8,15,12,0,387.0,392.0,3.6,21.7,745.0,674.32,511.25
2018,8,15,12,15,389.5,390.0,3.7,21.7,745.5,652.94,495.83
2018,8,15,12,30,392.0,388.0,3.8,21.7,746.0,630.42,479.42
2018,8,15,12,45,392.0,385.0,3.85,21.7,740.0,604.29,460.04
2018,8,15,13,0,392.0,382.0,3.9,21.7,734.0,577.45,439.89
2018,8,15,13,15,387.0,377.5,3.95,21.65,720.0,545.81,415.97
2018,8,15,13,30,382.0,373.0,4.0,21.6,706.0,514.15,391.66
2018,8,15,13,45,456.5,325.0,4.05,21.55,713.0,484.62,368.85
2018,8,15,14,0,531.0,277.0,4.1,21.5,720.0,452.41,342.56
2018,8,15,14,15,690.5,193.0,4.15,21.35,747.0,417.25,311.6
2018,8,15,14,30,850.0,109.0,4.2,21.2,774.0,379.25,275.2
2018,8,15,14,45,841.0,106.5,4.2,21.05,739.0,327.06,229.2
2018,8,15,15,0,832.0,104.0,4.2,20.9,704.0,275.27,183.57
2018,8,15,15,15,818.5,101.5,4.2,20.9,663.0,214.85,132.6
2018,8,15,15,30,805.0,99.0,4.2,20.9,622.0,163.63,92.62
2018,8,15,15,45,789.5,96.0,4.2,20.5,578.0,113.5,61.46
2018,8,15,16,0,774.0,93.0,4.2,20.1,534.0,65.36,50.73
2018,8,15,16,15,752.0,89.5,4.15,19.85,486.0,62.93,48.9
2018,8,15,16,30,730.0,86.0,4.1,19.6,438.0,62.15,48.45
2018,8,15,16,45,700.5,81.5,4.1,19.3,388.0,54.94,42.41
2018,8,15,17,0,671.0,77.0,4.1,19.0,338.0,53.42,41.27
2018,8,15,17,15,628.5,72.0,4.05,18.65,288.0,51.37,39.62
2018,8,15,17,30,586.0,67.0,4.0,18.3,238.0,49.25,37.82
2018,8,15,17,45,524.0,59.5,3.95,17.95,189.5,44.93,33.97
2018,8,15,18,0,462.0,52.0,3.9,17.6,141.0,40.48,29.8
2018,8,15,18,15,369.0,42.5,3.85,17.35,100.0,34.03,23.63
2018,8,15,18,30,276.0,33.0,3.8,17.1,59.0,27.39,16.0
2018,8,15,18,45,164.5,20.5,3.7,16.8,33.5,16.3,0.0
2018,8,15,19,0,53.0,8.0,3.6,16.5,8.0,7.28,0.0
2018,8,15,19,15,26.5,4.0,3.6,16.35,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,5,15,29.0,4.5,2.3,14.5,4.5,0.0,0.0
2018,8,16,5,30,58.0,9.0,2.4,14.9,9.0,40.27,0.0
2018,8,16,5,45,171.5,22.0,2.55,15.3,36.5,153.97,0.0
2018,8,16,6,0,285.0,35.0,2.7,15.7,64.0,263.93,202.09
2018,8,16,6,15,331.5,46.5,2.7,16.05,99.0,319.15,260.06
2018,8,16,6,30,378.0,58.0,2.7,16.4,134.0,377.91,312.35
2018,8,16,6,45,342.0,79.0,2.65,16.75,163.0,390.6,323.71
2018,8,16,7,0,306.0,100.0,2.6,17.1,192.0,398.63,329.67
2018,8,16,7,15,302.0,122.0,2.6,17.45,227.0,412.84,340.46
2018,8,16,7,30,298.0,144.0,2.6,17.8,262.0,442.63,362.34
2018,8,16,7,45,309.5,164.5,2.55,18.15,302.0,482.39,391.42
2018,8,16,8,0,321.0,185.0,2.5,18.5,342.0,521.21,418.96
2018,8,16,8,15,337.5,203.5,2.45,18.85,384.0,561.09,446.81
2018,8,16,8,30,354.0,222.0,2.4,19.2,426.0,599.96,473.3
2018,8,16,8,45,370.0,238.5,2.4,19.55,467.0,634.75,496.56
2018,8,16,9,0,386.0,255.0,2.4,19.9,508.0,668.13,518.48
2018,8,16,9,15,402.0,267.5,2.35,20.25,545.5,712.78,547.54
2018,8,16,9,30,418.0,280.0,2.3,20.6,583.0,737.85,562.65
2018,8,16,9,45,435.0,287.5,2.25,20.9,616.5,756.5,573.54
2018,8,16,10,0,452.0,295.0,2.2,21.2,650.0,772.94,582.88
2018,8,16,10,15,458.0,305.0,2.2,21.5,676.5,779.01,585.17
2018,8,16,10,30,464.0,315.0,2.2,21.8,703.0,782.68,585.98
2018,8,16,10,45,459.5,327.5,2.2,22.1,720.0,776.62,579.97
2018,8,16,11,0,455.0,340.0,2.2,22.4,737.0,768.35,572.63
2018,8,16,11,15,454.0,348.0,2.3,22.65,750.0,756.84,564.1
2018,8,16,11,30,453.0,356.0,2.4,22.9,763.0,743.32,554.19
2018,8,16,11,45,453.5,359.5,2.5,23.1,770.0,725.09,541.21
2018,8,16,12,0,454.0,363.0,2.6,23.3,777.0,705.17,526.97
2018,8,16,12,15,454.0,363.5,2.7,23.4,777.0,680.74,509.68
2018,8,16,12,30,454.0,364.0,2.8,23.5,777.0,655.06,491.3
2018,8,16,12,45,457.0,358.5,2.95,23.55,771.0,625.43,470.22
2018,8,16,13,0,460.0,353.0,3.1,23.6,765.0,594.81,447.99
2018,8,16,13,15,470.0,341.5,3.15,23.5,756.5,562.75,424.33
2018,8,16,13,30,480.0,330.0,3.2,23.4,748.0,529.43,399.14
2018,8,16,13,45,554.5,283.5,3.3,23.35,754.0,500.38,376.61
2018,8,16,14,0,629.0,237.0,3.4,23.3,760.0,462.03,345.7
2018,8,16,14,15,745.5,172.0,3.45,23.1,769.5,420.86,310.47
2018,8,16,14,30,862.0,107.0,3.5,22.9,779.0,379.12,272.06
2018,8,16,14,45,853.0,104.5,3.55,22.7,743.5,326.25,226.0
2018,8,16,15,0,844.0,102.0,3.6,22.5,708.0,273.78,180.29
2018,8,16,15,15,830.5,100.0,3.6,22.5,667.0,221.45,136.17
2018,8,16,15,30,817.0,98.0,3.6,22.5,626.0,161.44,89.95
2018,8,16,15,45,800.5,95.0,3.65,21.95,581.0,110.58,59.34
2018,8,16,16,0,784.0,92.0,3.7,21.4,536.0,63.21,48.64
2018,8,16,16,15,762.0,87.5,3.7,21.05,487.0,61.73,47.64
2018,8,16,16,30,740.0,83.0,3.7,20.7,438.0,60.14,46.5
2018,8,16,16,45,709.5,79.5,3.7,20.35,388.0,59.14,45.87
2018,8,16,17,0,679.0,76.0,3.7,20.0,338.0,52.9,40.65
2018,8,16,17,15,635.5,70.5,3.65,19.55,287.0,50.42,38.64
2018,8,16,17,30,592.0,65.0,3.6,19.1,236.0,47.84,36.46
2018,8,16,17,45,529.0,58.0,3.6,18.65,187.5,43.87,32.92
2018,8,16,18,0,466.0,51.0,3.6,18.2,139.0,39.8,29.09
2018,8,16,18,15,370.5,41.0,3.45,17.85,97.5,32.85,22.5
2018,8,16,18,30,275.0,31.0,3.3,17.5,56.0,25.67,14.15
2018,8,16,18,45,163.5,19.0,3.2,17.15,31.5,17.28,0.0
2018,8,16,19,0,52.0,7.0,3.1,16.8,7.0,6.37,0.0
2018,8,16,19,15,26.0,3.5,3.1,16.65,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,5,15,26.0,4.5,1.8,14.7,4.5,0.0,0.0
2018,8,17,5,30,52.0,9.0,1.9,15.1,9.0,36.9,0.0
2018,8,17,5,45,160.0,22.0,1.95,15.5,35.0,146.2,0.0
2018,8,17,6,0,268.0,35.0,2.0,15.9,61.0,254.37,192.26
2018,8,17,6,15,271.0,42.0,1.95,16.3,82.0,270.4,219.37
2018,8,17,6,30,274.0,49.0,1.9,16.7,103.0,288.48,238.14
2018,8,17,6,45,137.0,64.0,1.85,17.1,91.0,195.02,160.98
2018,8,17,7,0,0.0,79.0,1.8,17.5,79.0,73.55,56.4
2018,8,17,7,15,0.0,88.5,1.7,17.95,88.5,81.67,63.2
2018,8,17,7,30,0.0,98.0,1.6,18.4,98.0,89.99,69.84
2018,8,17,7,45,2.0,117.5,1.5,18.85,118.5,110.67,86.58
2018,8,17,8,0,4.0,137.0,1.4,19.3,139.0,131.3,102.95
2018,8,17,8,15,18.5,170.5,1.4,19.8,181.0,178.22,140.63
2018,8,17,8,30,33.0,204.0,1.4,20.3,223.0,240.49,189.33
2018,8,17,8,45,74.5,234.0,1.4,20.8,281.5,311.29,244.3
2018,8,17,9,0,116.0,264.0,1.4,21.3,340.0,399.83,310.64
2018,8,17,9,15,221.0,281.0,1.45,21.75,437.0,534.88,410.64
2018,8,17,9,30,326.0,298.0,1.5,22.2,534.0,651.08,492.91
2018,8,17,9,45,389.0,296.0,1.55,22.65,591.0,720.1,539.19
2018,8,17,10,0,452.0,294.0,1.6,23.1,648.0,771.07,572.98
2018,8,17,10,15,460.5,303.5,1.7,23.5,676.0,778.98,576.82
2018,8,17,10,30,469.0,313.0,1.8,23.9,704.0,784.45,579.47
2018,8,17,10,45,473.0,323.0,1.85,24.25,726.0,783.71,577.62
2018,8,17,11,0,477.0,333.0,1.9,24.6,748.0,780.53,574.24
2018,8,17,11,15,477.5,341.0,2.0,24.85,762.5,769.93,566.54
2018,8,17,11,30,478.0,349.0,2.1,25.1,777.0,757.17,557.4
2018,8,17,11,45,479.0,352.5,2.2,25.35,784.5,738.72,544.45
2018,8,17,12,0,480.0,356.0,2.3,25.6,792.0,718.46,530.18
2018,8,17,12,15,480.5,355.5,2.4,25.7,792.0,692.73,512.36
2018,8,17,12,30,481.0,355.0,2.5,25.8,792.0,665.68,493.38
2018,8,17,12,45,481.5,350.5,2.6,25.9,784.5,634.18,471.03
2018,8,17,13,0,482.0,346.0,2.7,26.0,777.0,601.81,447.65
2018,8,17,13,15,495.0,333.5,2.8,25.95,769.5,569.77,424.43
2018,8,17,13,30,508.0,321.0,2.9,25.9,762.0,536.18,399.4
2018,8,17,13,45,585.5,272.5,3.0,25.85,767.5,503.58,374.53
2018,8,17,14,0,663.0,224.0,3.1,25.8,773.0,465.09,343.69
2018,8,17,14,15,785.0,157.0,3.15,25.65,784.0,427.14,310.82
2018,8,17,14,30,907.0,90.0,3.2,25.5,795.0,378.73,267.43
2018,8,17,14,45,897.5,89.0,3.25,25.35,759.0,324.56,220.56
2018,8,17,15,0,888.0,88.0,3.3,25.2,723.0,270.78,174.06
2018,8,17,15,15,875.5,86.0,3.3,25.2,681.0,216.36,128.71
2018,8,17,15,30,863.0,84.0,3.3,25.2,639.0,163.09,88.65
2018,8,17,15,45,847.5,82.0,3.3,24.7,593.5,110.97,58.66
2018,8,17,16,0,832.0,80.0,3.3,24.2,548.0,65.37,49.89
2018,8,17,16,15,811.0,77.5,3.25,23.8,499.5,55.21,41.56
2018,8,17,16,30,790.0,75.0,3.2,23.4,451.0,54.77,41.41
2018,8,17,16,45,760.0,71.5,3.15,22.95,399.0,53.49,40.54
2018,8,17,17,0,730.0,68.0,3.1,22.5,347.0,52.16,39.59
2018,8,17,17,15,688.0,64.0,2.95,21.95,295.5,50.33,38.18
2018,8,17,17,30,646.0,60.0,2.8,21.4,244.0,44.32,33.05
2018,8,17,17,45,582.0,54.0,2.7,20.8,194.0,40.95,30.07
2018,8,17,18,0,518.0,48.0,2.6,20.2,144.0,37.53,26.86
2018,8,17,18,15,381.5,40.0,2.5,19.7,98.5,32.15,21.65
2018,8,17,18,30,245.0,32.0,2.4,19.2,53.0,25.17,13.07
2018,8,17,18,45,138.0,19.5,2.3,18.65,29.5,17.74,0.0
2018,8,17,19,0,31.0,7.0,2.2,18.1,6.0,0.0,0.0
2018,8,17,19,15,15.5,3.5,2.2,17.9,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,18,5,15,26.5,4.0,1.75,14.65,4.0,0.0,0.0
2018,8,18,5,30,53.0,8.0,1.8,15.1,8.0,36.48,0.0
2018,8,18,5,45,165.5,21.5,1.8,15.55,35.0,147.72,0.0
2018,8,18,6,0,278.0,35.0,1.8,16.0,62.0,258.0,192.73
2018,8,18,6,15,333.0,46.5,1.75,16.5,98.0,320.13,258.49
2018,8,18,6,30,388.0,58.0,1.7,17.0,134.0,388.59,317.81
2018,8,18,6,45,356.0,77.5,1.6,17.5,163.0,398.66,326.92
2018,8,18,7,0,324.0,97.0,1.5,18.0,192.0,408.49,334.06
2018,8,18,7,15,337.0,116.0,1.5,18.55,232.0,451.13,366.41
2018,8,18,7,30,350.0,135.0,1.5,19.1,272.0,493.03,396.69
2018,8,18,7,45,359.0,154.5,1.45,19.65,312.0,512.6,409.31
2018,8,18,8,0,368.0,174.0,1.4,20.2,352.0,549.25,433.86
2018,8,18,8,15,384.0,191.5,1.45,20.75,394.5,607.3,473.47
2018,8,18,8,30,400.0,209.0,1.5,21.3,437.0,645.43,498.15
2018,8,18,8,45,423.5,220.5,1.5,21.85,480.0,682.38,521.66
2018,8,18,9,0,447.0,232.0,1.5,22.4,523.0,717.86,543.72
2018,8,18,9,15,472.5,238.5,1.55,22.9,563.5,748.0,562.5
2018,8,18,9,30,498.0,245.0,1.6,23.4,604.0,776.2,579.82
2018,8,18,9,45,510.5,255.5,1.65,23.9,639.5,793.93,589.62
2018,8,18,10,0,523.0,266.0,1.7,24.4,675.0,809.14,597.83
2018,8,18,10,15,526.5,279.5,1.8,24.75,704.0,816.22,601.25
2018,8,18,10,30,530.0,293.0,1.9,25.1,733.0,820.6,602.98
2018,8,18,10,45,516.5,308.0,1.95,25.45,746.5,808.02,592.77
2018,8,18,11,0,503.0,323.0,2.0,25.8,760.0,793.27,581.34
2018,8,18,11,15,476.5,338.5,2.1,26.0,758.0,765.55,561.75
2018,8,18,11,30,450.0,354.0,2.2,26.2,756.0,736.68,541.36
2018,8,18,11,45,453.5,357.0,2.35,26.4,765.0,720.51,530.48
2018,8,18,12,0,457.0,360.0,2.5,26.6,774.0,702.49,518.05
2018,8,18,12,15,459.5,359.5,2.6,26.6,775.5,678.96,501.85
2018,8,18,12,30,462.0,359.0,2.7,26.6,777.0,654.03,484.44
2018,8,18,12,45,464.0,353.5,2.8,26.6,770.5,623.38,462.8
2018,8,18,13,0,466.0,348.0,2.9,26.6,764.0,591.81,440.1
2018,8,18,13,15,474.0,337.5,3.0,26.45,754.0,559.03,416.39
2018,8,18,13,30,482.0,327.0,3.1,26.3,744.0,525.11,391.21
2018,8,18,13,45,547.5,287.0,3.15,26.15,748.5,495.99,368.79
2018,8,18,14,0,613.0,247.0,3.2,26.0,753.0,458.63,338.94
2018,8,18,14,15,723.5,192.0,3.25,25.8,768.0,422.45,307.76
2018,8,18,14,30,834.0,137.0,3.3,25.6,783.0,380.47,269.73
2018,8,18,14,45,820.5,135.0,3.35,25.35,745.5,326.99,224.21
2018,8,18,15,0,807.0,133.0,3.4,25.1,708.0,274.57,179.65
2018,8,18,15,15,791.5,130.0,3.4,25.1,666.0,222.34,136.76
2018,8,18,15,30,776.0,127.0,3.4,25.1,624.0,171.82,99.41
2018,8,18,15,45,753.0,124.0,3.35,24.5,577.0,114.71,65.51
2018,8,18,16,0,730.0,121.0,3.3,23.9,530.0,75.48,58.5
2018,8,18,16,15,700.5,116.5,3.25,23.45,479.5,75.04,58.47
2018,8,18,16,30,671.0,112.0,3.2,23.0,429.0,74.53,58.35
2018,8,18,16,45,633.5,106.0,3.2,22.55,377.5,72.8,57.17
2018,8,18,17,0,596.0,100.0,3.2,22.1,326.0,70.96,55.86
2018,8,18,17,15,545.0,90.0,3.1,21.55,272.5,65.67,51.52
2018,8,18,17,30,494.0,80.0,3.0,21.0,219.0,60.09,46.79
2018,8,18,17,45,425.5,68.5,2.9,20.4,170.5,51.32,39.1
2018,8,18,18,0,357.0,57.0,2.8,19.8,122.0,43.41,31.93
2018,8,18,18,15,269.5,43.5,2.75,19.25,83.5,33.63,22.85
2018,8,18,18,30,182.0,30.0,2.7,18.7,45.0,23.54,11.16
2018,8,18,18,45,104.5,18.0,2.65,18.2,25.0,16.37,0.0
2018,8,18,19,0,27.0,6.0,2.6,17.7,5.0,0.0,0.0
2018,8,18,19,15,13.5,3.0,2.6,17.45,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,5,15,12.0,2.5,2.25,14.2,2.5,0.0,0.0
2018,8,19,5,30,24.0,5.0,2.4,14.6,5.0,17.75,0.0
2018,8,19,5,45,32.0,11.5,2.5,15.0,13.5,39.84,0.0
2018,8,19,6,0,40.0,18.0,2.6,15.4,22.0,59.48,40.32
2018,8,19,6,15,20.0,29.0,2.55,15.8,31.0,40.84,28.77
2018,8,19,6,30,0.0,40.0,2.5,16.2,40.0,35.29,24.13
2018,8,19,6,45,0.0,50.5,2.45,16.6,50.5,44.59,32.21
2018,8,19,7,0,0.0,61.0,2.4,17.0,61.0,54.05,40.26
2018,8,19,7,15,0.0,67.0,2.35,17.4,67.0,59.22,44.54
2018,8,19,7,30,0.0,73.0,2.3,17.8,73.0,64.56,48.84
2018,8,19,7,45,0.0,83.5,2.3,18.15,83.5,74.28,56.72
2018,8,19,8,0,0.0,94.0,2.3,18.5,94.0,84.07,64.53
2018,8,19,8,15,0.0,113.0,2.3,18.9,113.0,102.17,79.05
2018,8,19,8,30,0.0,132.0,2.3,19.3,132.0,120.24,93.33
2018,8,19,8,45,1.5,152.0,2.3,19.7,153.0,140.65,109.38
2018,8,19,9,0,3.0,172.0,2.3,20.1,174.0,160.99,125.16
2018,8,19,9,15,9.0,202.0,2.35,20.45,208.5,195.48,152.14
2018,8,19,9,30,15.0,232.0,2.4,20.8,243.0,229.8,178.55
2018,8,19,9,45,41.0,274.0,2.4,21.2,305.5,310.15,240.57
2018,8,19,10,0,67.0,316.0,2.4,21.6,368.0,375.97,289.89
2018,8,19,10,15,125.5,337.5,2.45,21.85,440.0,464.77,356.51
2018,8,19,10,30,184.0,359.0,2.5,22.1,512.0,535.15,408.09
2018,8,19,10,45,266.0,360.5,2.55,22.4,588.0,616.49,467.05
2018,8,19,11,0,348.0,362.0,2.6,22.7,664.0,679.75,512.03
2018,8,19,11,15,370.0,370.0,2.65,22.85,696.0,691.79,519.6
2018,8,19,11,30,392.0,378.0,2.7,23.0,728.0,701.05,525.56
2018,8,19,11,45,399.0,378.5,2.7,23.2,737.0,693.71,519.37
2018,8,19,12,0,406.0,379.0,2.7,23.4,746.0,677.58,507.27
2018,8,19,12,15,423.5,371.5,2.75,23.45,754.0,660.8,495.48
2018,8,19,12,30,441.0,364.0,2.8,23.5,762.0,641.84,481.94
2018,8,19,12,45,445.0,358.0,2.85,23.6,756.5,612.85,460.76
2018,8,19,13,0,449.0,352.0,2.9,23.7,751.0,582.84,438.55
2018,8,19,13,15,453.5,342.5,2.95,23.65,739.5,549.43,413.75
2018,8,19,13,30,458.0,333.0,3.0,23.6,728.0,515.23,387.82
2018,8,19,13,45,535.0,289.0,3.1,23.5,738.0,489.56,367.76
2018,8,19,14,0,612.0,245.0,3.2,23.4,748.0,454.61,339.29
2018,8,19,14,15,680.5,207.5,3.25,23.25,748.0,415.18,305.71
2018,8,19,14,30,749.0,170.0,3.3,23.1,748.0,368.91,265.13
2018,8,19,14,45,738.0,164.5,3.35,22.9,711.0,317.07,220.9
2018,8,19,15,0,727.0,159.0,3.4,22.7,674.0,266.2,177.59
2018,8,19,15,15,775.5,134.5,3.4,22.7,654.5,220.12,136.94
2018,8,19,15,30,824.0,110.0,3.4,22.7,635.0,161.59,90.66
2018,8,19,15,45,589.0,152.5,3.5,22.1,513.5,122.55,78.06
2018,8,19,16,0,354.0,195.0,3.6,21.5,392.0,132.82,107.58
2018,8,19,16,15,383.0,167.5,3.6,21.1,362.5,108.24,87.29
2018,8,19,16,30,412.0,140.0,3.6,20.7,333.0,93.1,74.82
2018,8,19,16,45,483.5,117.0,3.6,20.25,317.5,80.4,64.28
2018,8,19,17,0,555.0,94.0,3.6,19.8,302.0,66.19,52.26
2018,8,19,17,15,531.5,83.5,3.6,19.25,258.0,60.53,47.53
2018,8,19,17,30,508.0,73.0,3.6,18.7,214.0,54.48,42.32
2018,8,19,17,45,424.5,64.5,3.55,18.1,165.0,49.54,37.9
2018,8,19,18,0,341.0,56.0,3.5,17.5,116.0,42.68,31.56
