Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,15,261.0,42.5,3.45,17.1,79.5,32.89,22.35
2018,8,19,18,30,181.0,29.0,3.4,16.7,43.0,22.79,9.8
2018,8,19,18,45,104.5,17.5,3.3,16.3,24.0,15.92,0.0
2018,8,19,19,0,28.0,6.0,3.2,15.9,5.0,0.0,0.0
2018,8,19,19,15,14.0,3.0,3.15,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,5,15,10.5,2.5,2.5,14.55,2.5,0.0,0.0
2018,8,20,5,30,21.0,5.0,2.6,14.8,5.0,4.55,0.0
2018,8,20,5,45,81.0,19.0,2.65,15.05,25.5,65.12,0.0
2018,8,20,6,0,141.0,33.0,2.7,15.3,46.0,171.2,123.56
2018,8,20,6,15,130.5,35.5,2.7,15.6,53.5,147.47,118.55
2018,8,20,6,30,120.0,38.0,2.7,15.9,61.0,143.19,117.62
2018,8,20,6,45,60.0,39.0,2.65,16.15,50.5,89.86,72.5
2018,8,20,7,0,0.0,40.0,2.6,16.4,40.0,35.26,24.41
2018,8,20,7,15,0.0,46.0,2.55,16.75,46.0,40.58,28.9
2018,8,20,7,30,0.0,52.0,2.5,17.1,52.0,45.9,33.29
2018,8,20,7,45,0.0,69.0,2.4,17.4,69.0,61.0,45.81
2018,8,20,8,0,0.0,86.0,2.3,17.7,86.0,76.31,58.32
2018,8,20,8,15,0.0,108.0,2.3,18.05,108.0,97.28,75.32
2018,8,20,8,30,0.0,130.0,2.3,18.4,130.0,118.29,92.1
2018,8,20,8,45,0.5,145.0,2.3,18.8,145.5,132.82,103.41
2018,8,20,9,0,1.0,160.0,2.3,19.2,161.0,147.28,114.56
2018,8,20,9,15,2.0,164.5,2.3,19.5,166.0,151.93,117.86
2018,8,20,9,30,3.0,169.0,2.3,19.8,171.0,156.64,121.23
2018,8,20,9,45,4.5,180.5,2.35,20.1,184.0,168.53,130.3
2018,8,20,10,0,6.0,192.0,2.4,20.4,197.0,180.32,139.22
2018,8,20,10,15,22.5,239.5,2.45,20.6,258.0,251.34,194.76
2018,8,20,10,30,39.0,287.0,2.5,20.8,319.0,311.9,240.98
2018,8,20,10,45,46.5,309.0,2.55,21.0,348.5,337.23,259.65
2018,8,20,11,0,54.0,331.0,2.6,21.2,378.0,361.52,277.51
2018,8,20,11,15,47.5,340.5,2.65,21.3,382.0,360.36,275.94
2018,8,20,11,30,41.0,350.0,2.7,21.4,386.0,359.06,274.43
2018,8,20,11,45,49.0,350.5,2.8,21.5,394.0,361.23,276.15
2018,8,20,12,0,57.0,351.0,2.9,21.6,402.0,362.73,277.34
2018,8,20,12,15,70.0,365.5,2.95,21.6,428.5,379.65,290.14
2018,8,20,12,30,83.0,380.0,3.0,21.6,455.0,394.83,301.5
2018,8,20,12,45,90.0,384.5,3.1,21.6,465.0,395.67,302.12
2018,8,20,13,0,97.0,389.0,3.2,21.6,475.0,395.46,301.97
2018,8,20,13,15,93.5,379.0,3.25,21.55,460.5,376.37,287.6
2018,8,20,13,30,90.0,369.0,3.3,21.5,446.0,357.72,273.54
2018,8,20,13,45,220.5,322.5,3.35,21.4,505.0,365.45,279.55
2018,8,20,14,0,351.0,276.0,3.4,21.3,564.0,364.63,277.17
2018,8,20,14,15,507.5,230.0,3.45,21.1,629.0,366.19,274.16
2018,8,20,14,30,664.0,184.0,3.5,20.9,694.0,348.8,254.01
2018,8,20,14,45,619.5,184.0,3.55,20.7,642.0,296.31,210.29
2018,8,20,15,0,575.0,184.0,3.6,20.5,590.0,248.51,170.98
2018,8,20,15,15,544.5,184.5,3.6,20.5,550.5,208.29,138.65
2018,8,20,15,30,514.0,185.0,3.6,20.5,511.0,173.08,113.68
2018,8,20,15,45,503.5,171.5,3.65,19.95,470.5,130.98,88.74
2018,8,20,16,0,493.0,158.0,3.7,19.4,430.0,100.82,81.29
2018,8,20,16,15,545.0,138.0,3.7,19.0,412.5,89.61,72.11
2018,8,20,16,30,597.0,118.0,3.7,18.6,395.0,78.85,63.18
2018,8,20,16,45,535.0,114.0,3.75,18.2,340.0,78.76,63.41
2018,8,20,17,0,473.0,110.0,3.8,17.8,285.0,77.45,62.55
2018,8,20,17,15,440.5,96.0,3.75,17.35,239.0,69.03,55.38
2018,8,20,17,30,408.0,82.0,3.7,16.9,193.0,60.19,47.65
2018,8,20,17,45,365.0,68.5,3.7,16.4,152.0,51.25,39.65
2018,8,20,18,0,322.0,55.0,3.7,15.9,111.0,41.93,31.07
2018,8,20,18,15,234.5,41.0,3.65,15.6,74.5,31.73,21.39
2018,8,20,18,30,147.0,27.0,3.6,15.3,38.0,21.2,7.59
2018,8,20,18,45,80.0,14.5,3.5,15.05,20.0,13.19,0.0
2018,8,20,19,0,13.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,3.35,14.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.0,1.5,2.55,14.45,1.5,0.0,0.0
2018,8,21,5,30,10.0,3.0,2.6,14.7,3.0,0.0,0.0
2018,8,21,5,45,10.0,7.0,2.65,14.9,7.5,12.26,0.0
2018,8,21,6,0,10.0,11.0,2.7,15.1,12.0,16.19,6.48
2018,8,21,6,15,5.0,18.0,2.65,15.35,18.5,19.52,10.67
2018,8,21,6,30,0.0,25.0,2.6,15.6,25.0,22.0,12.96
2018,8,21,6,45,0.0,36.0,2.6,15.8,36.0,31.72,21.39
2018,8,21,7,0,0.0,47.0,2.6,16.0,47.0,41.46,29.75
2018,8,21,7,15,0.0,65.0,2.5,16.35,65.0,57.44,43.25
2018,8,21,7,30,0.0,83.0,2.4,16.7,83.0,74.63,57.54
2018,8,21,7,45,0.0,98.0,2.3,17.0,98.0,88.9,69.19
2018,8,21,8,0,0.0,113.0,2.2,17.3,113.0,103.1,80.61
2018,8,21,8,15,1.5,135.5,2.2,17.6,136.5,126.24,99.27
2018,8,21,8,30,3.0,158.0,2.2,17.9,160.0,149.31,117.59
2018,8,21,8,45,6.5,181.5,2.15,18.25,185.5,175.19,137.95
2018,8,21,9,0,10.0,205.0,2.1,18.6,211.0,200.94,157.91
2018,8,21,9,15,11.0,215.5,2.1,18.9,223.0,210.97,165.2
2018,8,21,9,30,12.0,226.0,2.1,19.2,235.0,220.98,172.47
2018,8,21,9,45,10.5,224.0,2.15,19.5,232.0,216.29,168.18
2018,8,21,10,0,9.0,222.0,2.2,19.8,229.0,211.84,164.18
2018,8,21,10,15,10.0,231.5,2.25,20.05,239.5,220.89,170.85
2018,8,21,10,30,11.0,241.0,2.3,20.3,250.0,229.81,177.38
2018,8,21,10,45,12.5,253.0,2.35,20.5,263.5,241.37,185.98
2018,8,21,11,0,14.0,265.0,2.4,20.7,277.0,252.69,194.37
2018,8,21,11,15,14.0,268.5,2.45,20.85,280.5,254.59,195.53
2018,8,21,11,30,14.0,272.0,2.5,21.0,284.0,256.41,196.68
2018,8,21,11,45,14.5,277.5,2.55,21.15,290.0,260.34,199.5
2018,8,21,12,0,15.0,283.0,2.6,21.3,296.0,264.09,202.19
2018,8,21,12,15,15.5,286.5,2.65,21.35,300.0,265.89,203.49
2018,8,21,12,30,16.0,290.0,2.7,21.4,304.0,267.52,204.7
2018,8,21,12,45,17.0,293.5,2.75,21.4,308.5,269.3,206.1
2018,8,21,13,0,18.0,297.0,2.8,21.4,313.0,270.83,207.33
2018,8,21,13,15,21.0,307.0,2.85,21.35,325.5,278.71,213.48
2018,8,21,13,30,24.0,317.0,2.9,21.3,338.0,285.91,219.08
2018,8,21,13,45,27.0,318.0,2.9,21.25,340.5,278.75,213.7
2018,8,21,14,0,30.0,319.0,2.9,21.2,343.0,275.89,211.62
2018,8,21,14,15,36.5,316.0,2.95,21.05,344.5,270.77,207.84
2018,8,21,14,30,43.0,313.0,3.0,20.9,346.0,264.73,203.24
2018,8,21,14,45,60.0,310.5,3.0,20.75,354.0,260.81,199.83
2018,8,21,15,0,77.0,308.0,3.0,20.6,362.0,254.53,194.41
2018,8,21,15,15,95.5,293.5,3.0,20.6,356.5,238.51,181.32
2018,8,21,15,30,114.0,279.0,3.0,20.6,351.0,210.05,159.04
2018,8,21,15,45,136.0,257.5,3.0,20.05,337.0,185.87,142.12
2018,8,21,16,0,158.0,236.0,3.0,19.5,323.0,165.22,135.61
2018,8,21,16,15,188.0,210.5,3.0,19.2,304.0,150.7,124.0
2018,8,21,16,30,218.0,185.0,3.0,18.9,285.0,128.05,105.29
2018,8,21,16,45,245.0,163.5,2.95,18.55,263.5,115.82,95.29
2018,8,21,17,0,272.0,142.0,2.9,18.2,242.0,102.92,84.53
2018,8,21,17,15,250.5,127.0,2.9,17.85,208.0,93.33,76.44
2018,8,21,17,30,229.0,112.0,2.9,17.5,174.0,83.32,67.74
2018,8,21,17,45,186.0,88.0,2.85,17.15,131.0,66.79,53.06
2018,8,21,18,0,143.0,64.0,2.8,16.8,88.0,49.66,37.59
2018,8,21,18,15,99.0,42.5,2.75,16.65,56.5,33.7,22.82
2018,8,21,18,30,55.0,21.0,2.7,16.5,25.0,17.19,3.7
2018,8,21,18,45,30.0,11.5,2.7,16.3,13.5,10.46,0.0
2018,8,21,19,0,5.0,2.0,2.7,16.1,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.65,16.05,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,1.15,14.9,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,8,22,5,45,4.0,9.0,1.3,15.5,9.0,10.54,0.0
2018,8,22,6,0,4.0,16.0,1.4,15.8,16.0,16.61,6.37
2018,8,22,6,15,2.0,28.5,1.4,16.05,28.5,26.47,16.26
2018,8,22,6,30,0.0,41.0,1.4,16.3,41.0,36.18,24.83
2018,8,22,6,45,0.0,52.5,1.4,16.55,52.5,46.76,34.04
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,57.47,43.19
2018,8,22,7,15,0.0,66.5,1.4,17.1,66.5,58.8,44.25
2018,8,22,7,30,0.0,69.0,1.4,17.4,69.0,61.0,45.95
2018,8,22,7,45,0.0,79.0,1.4,17.65,79.0,69.94,53.23
2018,8,22,8,0,0.0,89.0,1.4,17.9,89.0,79.25,60.71
2018,8,22,8,15,0.0,103.5,1.4,18.2,103.5,92.93,71.67
2018,8,22,8,30,0.0,118.0,1.4,18.5,118.0,106.57,82.46
2018,8,22,8,45,0.0,128.5,1.45,18.8,128.5,116.27,89.94
2018,8,22,9,0,0.0,139.0,1.5,19.1,139.0,125.94,97.35
2018,8,22,9,15,1.0,151.5,1.55,19.45,152.0,138.45,107.0
2018,8,22,9,30,2.0,164.0,1.6,19.8,165.0,150.91,116.52
2018,8,22,9,45,3.0,173.0,1.65,20.1,175.0,159.95,123.31
2018,8,22,10,0,4.0,182.0,1.7,20.4,185.0,168.93,130.02
2018,8,22,10,15,8.0,210.5,1.8,20.7,217.0,199.05,153.32
2018,8,22,10,30,12.0,239.0,1.9,21.0,249.0,228.83,176.04
2018,8,22,10,45,13.0,250.0,1.95,21.25,261.0,238.99,183.4
2018,8,22,11,0,14.0,261.0,2.0,21.5,273.0,248.94,190.65
2018,8,22,11,15,14.5,266.0,2.1,21.7,278.5,252.68,193.24
2018,8,22,11,30,15.0,271.0,2.2,21.9,284.0,256.29,195.76
2018,8,22,11,45,17.0,289.5,2.25,22.1,304.5,273.15,208.35
2018,8,22,12,0,19.0,308.0,2.3,22.3,325.0,289.49,220.44
2018,8,22,12,15,40.0,338.0,2.4,22.35,374.0,332.38,253.07
2018,8,22,12,30,61.0,368.0,2.5,22.4,423.0,368.24,279.96
2018,8,22,12,45,169.0,379.5,2.6,22.45,529.0,443.61,337.3
2018,8,22,13,0,277.0,391.0,2.7,22.5,635.0,504.49,382.24
2018,8,22,13,15,308.0,383.5,2.75,22.45,650.0,496.05,375.36
2018,8,22,13,30,339.0,376.0,2.8,22.4,665.0,484.47,366.09
2018,8,22,13,45,423.0,329.5,2.9,22.35,680.0,460.91,347.73
2018,8,22,14,0,507.0,283.0,3.0,22.3,695.0,433.63,325.07
2018,8,22,14,15,649.0,217.0,3.0,22.1,724.0,403.32,297.56
2018,8,22,14,30,791.0,151.0,3.0,21.9,753.0,365.58,261.57
2018,8,22,14,45,782.5,146.5,3.05,21.7,718.0,313.67,216.72
2018,8,22,15,0,774.0,142.0,3.1,21.5,683.0,262.37,172.75
2018,8,22,15,15,757.5,138.0,3.1,21.5,640.5,203.55,125.1
2018,8,22,15,30,741.0,134.0,3.1,21.5,598.0,153.39,89.22
2018,8,22,15,45,721.5,129.0,3.15,20.9,552.5,104.49,64.25
2018,8,22,16,0,702.0,124.0,3.2,20.3,507.0,78.24,61.81
2018,8,22,16,15,675.0,118.5,3.2,19.9,458.0,77.22,61.27
2018,8,22,16,30,648.0,113.0,3.2,19.5,409.0,76.1,60.61
2018,8,22,16,45,611.0,106.0,3.2,19.1,358.0,73.65,58.79
2018,8,22,17,0,574.0,99.0,3.2,18.7,307.0,71.06,56.78
2018,8,22,17,15,522.0,90.5,3.15,18.2,256.5,67.01,53.42
2018,8,22,17,30,470.0,82.0,3.1,17.7,206.0,60.71,47.93
2018,8,22,17,45,398.0,69.5,3.1,17.2,158.5,52.32,40.39
2018,8,22,18,0,326.0,57.0,3.1,16.7,111.0,43.64,32.34
2018,8,22,18,15,235.5,42.0,3.0,16.4,73.5,32.66,21.79
2018,8,22,18,30,145.0,27.0,2.9,16.1,36.0,21.31,3.66
2018,8,22,18,45,80.0,15.5,2.8,15.8,19.5,14.1,0.0
2018,8,22,19,0,15.0,4.0,2.7,15.5,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.65,15.4,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.3,14.55,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.5,15.25,10.0,9.1,0.0
2018,8,23,6,0,0.0,18.0,2.6,15.6,18.0,15.85,5.43
2018,8,23,6,15,0.0,34.5,2.6,15.9,34.5,31.73,20.47
2018,8,23,6,30,0.0,51.0,2.6,16.2,51.0,48.49,35.11
2018,8,23,6,45,1.0,71.5,2.65,16.45,72.0,70.43,53.98
2018,8,23,7,0,2.0,92.0,2.7,16.7,93.0,91.79,72.12
2018,8,23,7,15,2.5,107.5,2.65,16.95,108.5,106.33,84.21
2018,8,23,7,30,3.0,123.0,2.6,17.2,124.0,120.92,96.09
2018,8,23,7,45,5.5,140.5,2.55,17.45,143.0,139.55,111.16
2018,8,23,8,0,8.0,158.0,2.5,17.7,162.0,158.18,125.99
2018,8,23,8,15,14.0,179.5,2.45,18.0,187.0,184.38,146.82
2018,8,23,8,30,20.0,201.0,2.4,18.3,212.0,210.53,167.29
2018,8,23,8,45,22.5,219.0,2.35,18.55,232.5,229.56,181.7
2018,8,23,9,0,25.0,237.0,2.3,18.8,253.0,248.46,195.87
2018,8,23,9,15,30.5,259.5,2.35,19.05,280.5,291.24,228.6
2018,8,23,9,30,36.0,282.0,2.4,19.3,308.0,317.59,248.18
2018,8,23,9,45,36.0,296.5,2.4,19.6,323.5,329.43,256.26
2018,8,23,10,0,36.0,311.0,2.4,19.9,339.0,340.91,264.1
2018,8,23,10,15,48.5,335.5,2.45,20.1,374.5,374.18,288.95
2018,8,23,10,30,61.0,360.0,2.5,20.3,410.0,406.33,312.6
2018,8,23,10,45,74.5,381.0,2.55,20.5,443.5,434.54,333.16
2018,8,23,11,0,88.0,402.0,2.6,20.7,477.0,461.32,352.5
2018,8,23,11,15,74.0,398.5,2.65,20.8,462.5,438.85,335.02
2018,8,23,11,30,60.0,395.0,2.7,20.9,448.0,417.09,318.31
2018,8,23,11,45,54.5,392.0,2.7,21.0,440.5,403.5,307.84
2018,8,23,12,0,49.0,389.0,2.7,21.1,433.0,390.22,297.61
2018,8,23,12,15,70.5,404.5,2.75,21.15,467.5,413.68,315.42
2018,8,23,12,30,92.0,420.0,2.8,21.2,502.0,434.65,331.05
2018,8,23,12,45,152.0,420.0,2.9,21.25,554.0,465.28,354.46
2018,8,23,13,0,212.0,420.0,3.0,21.3,606.0,488.82,372.07
2018,8,23,13,15,300.5,390.0,3.05,21.25,648.5,495.69,377.44
2018,8,23,13,30,389.0,360.0,3.1,21.2,691.0,497.08,377.85
2018,8,23,13,45,484.5,314.5,3.15,21.15,715.0,477.2,361.55
2018,8,23,14,0,580.0,269.0,3.2,21.1,739.0,452.16,339.79
2018,8,23,14,15,610.5,249.0,3.25,20.95,727.0,411.06,305.14
2018,8,23,14,30,641.0,229.0,3.3,20.8,715.0,367.8,267.67
2018,8,23,14,45,629.0,221.5,3.35,20.65,679.0,319.52,226.77
2018,8,23,15,0,617.0,214.0,3.4,20.5,643.0,272.56,187.33
2018,8,23,15,15,598.5,206.5,3.4,20.5,601.5,226.49,150.57
2018,8,23,15,30,580.0,199.0,3.4,20.5,560.0,181.66,118.97
2018,8,23,15,45,559.0,189.5,3.5,19.95,515.5,137.75,96.16
2018,8,23,16,0,538.0,180.0,3.6,19.4,471.0,115.86,94.17
2018,8,23,16,15,511.0,168.5,3.7,19.05,423.5,111.02,90.51
2018,8,23,16,30,484.0,157.0,3.8,18.7,376.0,105.85,86.5
2018,8,23,16,45,449.5,143.5,3.85,18.3,327.5,98.92,80.92
2018,8,23,17,0,415.0,130.0,3.9,17.9,279.0,91.61,74.89
2018,8,23,17,15,369.0,114.5,3.9,17.5,231.0,82.38,67.02
2018,8,23,17,30,323.0,99.0,3.9,17.1,183.0,72.7,58.54
2018,8,23,17,45,266.5,79.5,3.9,16.7,138.5,61.23,48.22
2018,8,23,18,0,210.0,60.0,3.9,16.3,94.0,46.95,35.18
2018,8,23,18,15,142.0,41.0,3.85,16.05,60.0,32.6,21.56
2018,8,23,18,30,74.0,22.0,3.8,15.8,26.0,17.89,0.0
2018,8,23,18,45,37.0,11.0,3.75,15.55,13.0,10.01,0.0
2018,8,23,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.5,1.5,2.95,14.2,1.5,0.0,0.0
2018,8,24,5,30,9.0,3.0,3.0,14.4,3.0,0.0,0.0
2018,8,24,5,45,9.0,10.0,3.1,14.6,10.5,14.36,0.0
2018,8,24,6,0,9.0,17.0,3.2,14.8,18.0,20.92,8.7
2018,8,24,6,15,4.5,32.5,3.15,15.05,33.0,32.3,21.09
2018,8,24,6,30,0.0,48.0,3.1,15.3,48.0,44.86,32.16
2018,8,24,6,45,0.0,68.0,3.05,15.5,68.0,65.49,49.98
2018,8,24,7,0,0.0,88.0,3.0,15.7,88.0,85.51,67.05
2018,8,24,7,15,0.0,98.5,2.95,16.05,98.5,93.89,74.0
2018,8,24,7,30,0.0,109.0,2.9,16.4,109.0,102.67,81.11
2018,8,24,7,45,0.0,119.0,2.8,16.7,119.0,111.17,87.83
2018,8,24,8,0,0.0,129.0,2.7,17.0,129.0,119.85,94.59
2018,8,24,8,15,0.5,143.0,2.65,17.35,143.5,133.24,105.13
2018,8,24,8,30,1.0,157.0,2.6,17.7,158.0,146.61,115.51
2018,8,24,8,45,2.5,170.0,2.55,18.05,172.0,159.87,125.73
2018,8,24,9,0,4.0,183.0,2.5,18.4,186.0,173.11,135.84
2018,8,24,9,15,7.0,201.0,2.5,18.7,206.0,192.72,151.03
2018,8,24,9,30,10.0,219.0,2.5,19.0,226.0,212.19,165.93
2018,8,24,9,45,13.0,239.0,2.5,19.35,248.5,233.43,182.04
2018,8,24,10,0,16.0,259.0,2.5,19.7,271.0,254.4,197.77
2018,8,24,10,15,23.0,287.0,2.55,19.95,305.5,286.58,222.23
2018,8,24,10,30,30.0,315.0,2.6,20.2,340.0,331.54,256.06
2018,8,24,10,45,37.0,338.0,2.65,20.45,369.5,357.05,274.8
2018,8,24,11,0,44.0,361.0,2.7,20.7,399.0,381.48,292.65
2018,8,24,11,15,56.0,376.5,2.8,20.85,425.5,401.78,307.7
2018,8,24,11,30,68.0,392.0,2.9,21.0,452.0,420.75,321.7
2018,8,24,11,45,90.5,407.0,2.95,21.15,487.5,446.25,340.67
2018,8,24,12,0,113.0,422.0,3.0,21.3,523.0,474.43,361.34
2018,8,24,12,15,194.5,413.5,3.1,21.35,587.0,516.29,393.54
2018,8,24,12,30,276.0,405.0,3.2,21.4,651.0,552.88,421.13
2018,8,24,12,45,336.0,386.5,3.3,21.45,683.0,557.44,424.75
2018,8,24,13,0,396.0,368.0,3.4,21.5,715.0,556.93,424.32
2018,8,24,13,15,403.5,357.5,3.45,21.45,705.0,524.77,399.87
2018,8,24,13,30,411.0,347.0,3.5,21.4,695.0,493.23,375.47
2018,8,24,13,45,456.5,319.5,3.6,21.35,696.0,465.93,353.65
2018,8,24,14,0,502.0,292.0,3.7,21.3,697.0,434.28,327.43
2018,8,24,14,15,568.0,260.0,3.75,21.15,702.0,402.42,299.48
2018,8,24,14,30,634.0,228.0,3.8,21.0,707.0,362.39,263.71
2018,8,24,14,45,617.5,223.0,3.85,20.85,670.5,315.22,223.72
2018,8,24,15,0,601.0,218.0,3.9,20.7,634.0,270.39,186.17
2018,8,24,15,15,582.0,211.0,3.9,20.7,593.5,224.5,149.78
2018,8,24,15,30,563.0,204.0,3.9,20.7,553.0,180.82,119.43
2018,8,24,15,45,538.5,195.5,3.95,20.15,508.0,138.34,98.27
2018,8,24,16,0,514.0,187.0,4.0,19.6,463.0,120.36,97.98
2018,8,24,16,15,484.5,175.5,4.0,19.25,415.5,115.63,94.41
2018,8,24,16,30,455.0,164.0,4.0,18.9,368.0,110.57,90.52
2018,8,24,16,45,418.0,150.0,3.95,18.5,319.5,103.41,84.76
2018,8,24,17,0,381.0,136.0,3.9,18.1,271.0,95.85,78.53
2018,8,24,17,15,336.5,118.0,3.9,17.7,223.0,87.93,71.82
2018,8,24,17,30,292.0,100.0,3.9,17.3,175.0,75.59,61.0
2018,8,24,17,45,238.0,79.5,3.85,16.85,131.5,61.09,48.02
2018,8,24,18,0,184.0,59.0,3.8,16.4,88.0,46.12,34.37
2018,8,24,18,15,123.0,39.0,3.7,16.1,55.0,31.06,20.02
2018,8,24,18,30,62.0,19.0,3.6,15.8,22.0,15.56,0.0
2018,8,24,18,45,31.0,9.5,3.5,15.5,11.0,8.64,0.0
2018,8,24,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,15,0.0,1.0,2.05,12.8,1.0,0.0,0.0
2018,8,25,5,30,0.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,8,25,5,45,49.5,15.0,2.15,13.65,19.0,42.54,0.0
2018,8,25,6,0,99.0,28.0,2.2,14.1,36.0,119.03,73.04
2018,8,25,6,15,200.5,46.0,2.2,14.45,77.0,230.46,185.15
2018,8,25,6,30,302.0,64.0,2.2,14.8,118.0,330.83,272.73
2018,8,25,6,45,219.0,77.5,2.2,15.2,123.5,277.98,231.25
2018,8,25,7,0,136.0,91.0,2.2,15.6,129.0,218.87,182.04
2018,8,25,7,15,72.0,107.0,2.15,16.0,127.5,173.16,142.46
2018,8,25,7,30,8.0,123.0,2.1,16.4,126.0,125.51,100.27
2018,8,25,7,45,7.0,138.0,2.0,16.8,141.0,138.35,110.46
2018,8,25,8,0,6.0,153.0,1.9,17.2,156.0,151.15,120.31
2018,8,25,8,15,19.0,181.5,1.9,17.65,192.0,191.38,152.75
2018,8,25,8,30,32.0,210.0,1.9,18.1,228.0,247.55,197.07
2018,8,25,8,45,68.0,241.0,1.85,18.55,283.0,313.73,248.9
2018,8,25,9,0,104.0,272.0,1.8,19.0,338.0,379.75,299.09
2018,8,25,9,15,223.5,279.0,1.75,19.35,433.0,514.7,401.86
2018,8,25,9,30,343.0,286.0,1.7,19.7,528.0,649.44,499.1
2018,8,25,9,45,406.5,283.0,1.65,20.1,584.0,716.79,544.15
2018,8,25,10,0,470.0,280.0,1.6,20.5,640.0,765.89,576.36
2018,8,25,10,15,490.5,285.5,1.65,20.85,674.0,780.48,584.76
2018,8,25,10,30,511.0,291.0,1.7,21.2,708.0,792.38,591.68
2018,8,25,10,45,485.0,311.0,1.7,21.55,715.0,773.56,576.27
2018,8,25,11,0,459.0,331.0,1.7,21.9,722.0,752.9,560.01
2018,8,25,11,15,445.0,342.5,1.8,22.15,727.0,733.12,545.83
2018,8,25,11,30,431.0,354.0,1.9,22.4,732.0,711.88,530.55
2018,8,25,11,45,444.0,352.5,1.95,22.65,744.5,699.55,521.66
2018,8,25,12,0,457.0,351.0,2.0,22.9,757.0,684.95,511.04
2018,8,25,12,15,468.0,347.5,2.15,23.0,763.0,664.94,497.37
2018,8,25,12,30,479.0,344.0,2.3,23.1,769.0,642.97,482.01
2018,8,25,12,45,486.0,337.5,2.45,23.25,765.0,614.01,461.23
2018,8,25,13,0,493.0,331.0,2.6,23.4,761.0,583.66,438.96
2018,8,25,13,15,500.0,320.5,2.75,23.3,749.5,548.85,413.35
2018,8,25,13,30,507.0,310.0,2.9,23.2,738.0,512.92,386.17
2018,8,25,13,45,552.5,280.5,3.1,23.15,735.0,479.55,360.0
2018,8,25,14,0,598.0,251.0,3.3,23.1,732.0,440.27,328.05
2018,8,25,14,15,670.0,215.0,3.4,22.9,734.5,402.05,294.94
2018,8,25,14,30,742.0,179.0,3.5,22.7,737.0,356.48,254.37
2018,8,25,14,45,729.0,175.0,3.65,22.45,700.5,305.33,210.77
2018,8,25,15,0,716.0,171.0,3.8,22.2,664.0,255.41,168.72
2018,8,25,15,15,698.0,166.0,3.8,22.2,621.5,205.47,129.08
2018,8,25,15,30,680.0,161.0,3.8,22.2,579.0,157.7,96.58
2018,8,25,15,45,657.0,154.5,3.9,21.45,532.5,111.07,75.45
2018,8,25,16,0,634.0,148.0,4.0,20.7,486.0,95.59,76.58
2018,8,25,16,15,603.0,141.5,4.0,20.2,437.5,94.56,76.13
2018,8,25,16,30,572.0,135.0,4.0,19.7,389.0,92.23,74.52
2018,8,25,16,45,532.0,123.5,4.0,19.25,336.5,86.14,69.62
2018,8,25,17,0,492.0,112.0,4.0,18.8,284.0,79.73,64.33
2018,8,25,17,15,430.0,101.0,3.95,18.25,233.5,73.25,58.86
2018,8,25,17,30,368.0,90.0,3.9,17.7,183.0,66.52,52.95
2018,8,25,17,45,299.5,73.0,3.85,17.2,137.0,54.93,42.54
2018,8,25,18,0,231.0,56.0,3.8,16.7,91.0,42.88,31.46
2018,8,25,18,15,159.5,38.0,3.75,16.4,58.0,29.57,18.46
2018,8,25,18,30,88.0,20.0,3.7,16.1,25.0,16.3,0.0
2018,8,25,18,45,44.0,10.0,3.6,15.75,12.5,9.1,0.0
2018,8,25,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,15,5.5,1.0,2.4,12.7,1.0,0.0,0.0
2018,8,26,5,30,11.0,2.0,2.5,13.1,2.0,0.0,0.0
2018,8,26,5,45,11.0,5.5,2.6,13.55,6.0,11.41,0.0
2018,8,26,6,0,11.0,9.0,2.7,14.0,10.0,17.35,5.29
2018,8,26,6,15,5.5,15.5,2.7,14.35,16.0,17.57,8.96
2018,8,26,6,30,0.0,22.0,2.7,14.7,22.0,19.35,10.71
2018,8,26,6,45,0.0,31.0,2.65,15.05,31.0,27.3,17.65
2018,8,26,7,0,0.0,40.0,2.6,15.4,40.0,35.26,24.53
2018,8,26,7,15,0.0,48.0,2.55,15.75,48.0,42.35,30.55
2018,8,26,7,30,0.0,56.0,2.5,16.1,56.0,49.45,36.46
2018,8,26,7,45,0.0,70.0,2.4,16.45,70.0,61.89,46.78
2018,8,26,8,0,0.0,84.0,2.3,16.8,84.0,74.48,57.07
2018,8,26,8,15,2.0,112.5,2.25,17.2,113.5,103.73,81.08
2018,8,26,8,30,4.0,141.0,2.2,17.6,143.0,133.23,104.85
2018,8,26,8,45,10.0,171.0,2.15,18.0,177.0,168.04,132.67
2018,8,26,9,0,16.0,201.0,2.1,18.4,211.0,202.8,159.94
2018,8,26,9,15,47.0,238.0,2.15,18.75,270.5,283.28,223.58
2018,8,26,9,30,78.0,275.0,2.2,19.1,330.0,350.03,274.88
2018,8,26,9,45,172.0,294.5,2.25,19.5,423.5,472.85,369.05
2018,8,26,10,0,266.0,314.0,2.3,19.9,517.0,592.75,457.15
2018,8,26,10,15,382.0,304.5,2.35,20.2,608.5,697.22,532.46
2018,8,26,10,30,498.0,295.0,2.4,20.5,700.0,783.11,592.91
2018,8,26,10,45,495.0,306.5,2.5,20.8,718.0,776.84,586.63
2018,8,26,11,0,492.0,318.0,2.6,21.1,736.0,768.25,579.58
2018,8,26,11,15,466.0,333.5,2.7,21.25,735.0,741.4,559.71
2018,8,26,11,30,440.0,349.0,2.8,21.4,734.0,713.45,539.11
2018,8,26,11,45,448.5,349.0,2.85,21.55,744.0,698.59,528.26
2018,8,26,12,0,457.0,349.0,2.9,21.7,754.0,681.68,515.77
2018,8,26,12,15,468.5,345.5,3.05,21.75,760.0,662.0,501.85
2018,8,26,12,30,480.0,342.0,3.2,21.8,766.0,640.32,486.21
2018,8,26,12,45,487.0,335.5,3.3,21.85,762.0,611.28,464.78
2018,8,26,13,0,494.0,329.0,3.4,21.9,758.0,580.86,441.9
2018,8,26,13,15,504.0,317.5,3.5,21.85,748.0,546.86,416.12
2018,8,26,13,30,514.0,306.0,3.6,21.8,738.0,511.49,388.62
2018,8,26,13,45,583.5,263.5,3.7,21.75,741.0,478.84,362.29
2018,8,26,14,0,653.0,221.0,3.8,21.7,744.0,437.49,327.8
2018,8,26,14,15,758.5,166.5,3.9,21.5,751.0,394.53,289.73
2018,8,26,14,30,864.0,112.0,4.0,21.3,758.0,352.33,249.65
2018,8,26,14,45,852.5,110.0,4.1,21.15,721.0,298.49,202.37
2018,8,26,15,0,841.0,108.0,4.2,21.0,684.0,237.52,150.41
2018,8,26,15,15,825.5,105.5,4.2,21.0,641.0,183.85,107.28
2018,8,26,15,30,810.0,103.0,4.2,21.0,598.0,131.87,72.35
2018,8,26,15,45,789.0,99.5,4.3,20.4,550.5,80.92,51.65
2018,8,26,16,0,768.0,96.0,4.4,19.8,503.0,67.7,52.99
2018,8,26,16,15,740.0,92.0,4.4,19.45,452.5,66.64,52.34
2018,8,26,16,30,712.0,88.0,4.4,19.1,402.0,59.42,46.32
2018,8,26,16,45,676.0,83.0,4.4,18.7,350.5,57.67,45.02
2018,8,26,17,0,640.0,78.0,4.4,18.3,299.0,55.84,43.59
2018,8,26,17,15,564.0,73.5,4.35,17.85,244.5,54.16,42.22
2018,8,26,17,30,488.0,69.0,4.3,17.4,190.0,52.61,40.81
2018,8,26,17,45,374.5,59.0,4.25,16.95,138.5,44.69,33.59
2018,8,26,18,0,261.0,49.0,4.2,16.5,87.0,37.62,26.87
2018,8,26,18,15,173.5,34.0,4.15,16.2,55.0,26.5,15.61
2018,8,26,18,30,86.0,19.0,4.1,15.9,23.0,15.0,0.0
2018,8,26,18,45,43.0,9.5,4.0,15.6,11.5,8.64,0.0
2018,8,26,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.5,2.0,2.9,14.85,2.0,0.0,0.0
2018,8,27,5,30,13.0,4.0,3.0,15.1,4.0,0.0,0.0
2018,8,27,5,45,28.5,9.5,3.05,15.35,11.0,25.2,0.0
2018,8,27,6,0,44.0,15.0,3.1,15.6,18.0,56.08,27.22
2018,8,27,6,15,36.5,21.0,3.05,15.85,25.0,50.35,36.33
2018,8,27,6,30,29.0,27.0,3.0,16.1,32.0,52.15,38.98
2018,8,27,6,45,29.0,32.5,3.0,16.35,39.0,58.53,44.95
2018,8,27,7,0,29.0,38.0,3.0,16.6,46.0,65.0,50.69
2018,8,27,7,15,14.5,44.5,2.95,16.95,48.5,52.55,39.61
2018,8,27,7,30,0.0,51.0,2.9,17.3,51.0,45.01,32.53
2018,8,27,7,45,1.0,77.0,2.8,17.6,77.5,68.98,52.56
2018,8,27,8,0,2.0,103.0,2.7,17.9,104.0,95.06,74.0
2018,8,27,8,15,3.0,125.0,2.65,18.25,126.5,117.23,91.88
2018,8,27,8,30,4.0,147.0,2.6,18.6,149.0,139.36,109.46
2018,8,27,8,45,10.5,169.5,2.6,18.95,176.0,167.02,131.51
2018,8,27,9,0,17.0,192.0,2.6,19.3,203.0,194.63,153.18
2018,8,27,9,15,30.0,225.5,2.6,19.55,246.0,253.43,199.35
2018,8,27,9,30,43.0,259.0,2.6,19.8,289.0,299.2,234.44
2018,8,27,9,45,60.5,278.5,2.6,20.1,323.0,333.32,260.29
2018,8,27,10,0,78.0,298.0,2.6,20.4,357.0,366.66,285.22
2018,8,27,10,15,135.5,331.0,2.65,20.6,438.5,465.17,359.72
2018,8,27,10,30,193.0,364.0,2.7,20.8,520.0,545.17,418.5
2018,8,27,10,45,242.0,378.5,2.7,21.0,580.0,607.55,463.06
2018,8,27,11,0,291.0,393.0,2.7,21.2,640.0,652.76,494.84
2018,8,27,11,15,285.5,402.0,2.75,21.3,647.5,642.02,486.08
2018,8,27,11,30,280.0,411.0,2.8,21.4,655.0,630.12,476.89
2018,8,27,11,45,276.0,415.5,2.8,21.55,657.5,614.22,464.69
2018,8,27,12,0,272.0,420.0,2.8,21.7,660.0,597.46,451.91
2018,8,27,12,15,306.0,409.5,2.85,21.75,679.5,594.63,450.25
2018,8,27,12,30,340.0,399.0,2.9,21.8,699.0,588.87,446.18
2018,8,27,12,45,359.0,387.0,2.95,21.8,700.5,569.02,431.62
2018,8,27,13,0,378.0,375.0,3.0,21.8,702.0,547.26,415.39
2018,8,27,13,15,395.5,358.5,3.05,21.75,695.0,519.13,394.18
2018,8,27,13,30,413.0,342.0,3.1,21.7,688.0,485.57,368.42
2018,8,27,13,45,484.0,298.0,3.15,21.65,692.0,456.94,345.48
2018,8,27,14,0,555.0,254.0,3.2,21.6,696.0,421.66,316.02
2018,8,27,14,15,667.0,195.0,3.25,21.4,706.0,380.53,279.87
2018,8,27,14,30,779.0,136.0,3.3,21.2,716.0,335.17,237.9
2018,8,27,14,45,770.0,131.5,3.3,21.05,680.5,283.73,193.06
2018,8,27,15,0,761.0,127.0,3.3,20.9,645.0,232.97,149.67
2018,8,27,15,15,744.5,123.5,3.3,20.9,603.5,182.81,109.97
2018,8,27,15,30,728.0,120.0,3.3,20.9,562.0,127.09,72.24
2018,8,27,15,45,671.0,124.0,3.35,20.35,506.5,84.39,57.9
2018,8,27,16,0,614.0,128.0,3.4,19.8,451.0,81.65,64.98
2018,8,27,16,15,558.5,125.0,3.35,19.45,396.0,82.41,65.95
2018,8,27,16,30,503.0,122.0,3.3,19.1,341.0,83.34,67.06
2018,8,27,16,45,537.0,102.5,3.3,18.75,309.5,71.79,57.32
2018,8,27,17,0,571.0,83.0,3.3,18.4,278.0,59.53,46.81
2018,8,27,17,15,518.5,75.5,3.3,17.95,229.5,55.78,43.62
2018,8,27,17,30,466.0,68.0,3.3,17.5,181.0,51.9,40.15
2018,8,27,17,45,391.5,57.5,3.3,17.1,136.5,45.15,33.93
2018,8,27,18,0,317.0,47.0,3.3,16.7,92.0,36.29,25.63
2018,8,27,18,15,213.5,33.0,3.3,16.45,58.0,25.84,14.6
2018,8,27,18,30,110.0,19.0,3.3,16.2,24.0,17.28,0.0
2018,8,27,18,45,55.0,9.5,3.25,15.95,12.0,8.64,0.0
2018,8,27,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,2.25,14.7,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.4,15.0,4.0,0.0,0.0
2018,8,28,5,45,63.5,14.5,2.6,15.25,18.5,50.0,0.0
2018,8,28,6,0,113.0,25.0,2.8,15.5,33.0,132.87,65.14
2018,8,28,6,15,181.0,39.0,2.8,15.75,64.0,206.51,163.67
2018,8,28,6,30,249.0,53.0,2.8,16.0,95.0,276.54,227.32
2018,8,28,6,45,175.5,58.0,2.85,16.3,92.5,215.49,179.09
2018,8,28,7,0,102.0,63.0,2.9,16.6,90.0,153.6,127.11
2018,8,28,7,15,51.0,74.5,2.85,16.85,88.0,115.39,93.74
2018,8,28,7,30,0.0,86.0,2.8,17.1,86.0,78.19,60.43
2018,8,28,7,45,0.5,101.5,2.75,17.4,101.5,93.39,72.93
2018,8,28,8,0,1.0,117.0,2.7,17.7,117.0,108.52,85.13
2018,8,28,8,15,3.0,141.5,2.65,18.05,143.0,134.27,105.89
2018,8,28,8,30,5.0,166.0,2.6,18.4,169.0,159.91,126.23
2018,8,28,8,45,13.0,195.0,2.6,18.75,203.0,195.71,154.65
2018,8,28,9,0,21.0,224.0,2.6,19.1,237.0,231.37,182.47
2018,8,28,9,15,37.0,257.5,2.6,19.35,282.5,295.46,232.34
2018,8,28,9,30,53.0,291.0,2.6,19.6,328.0,343.84,269.05
2018,8,28,9,45,71.0,317.5,2.65,19.9,369.5,385.44,300.16
2018,8,28,10,0,89.0,344.0,2.7,20.2,411.0,425.96,330.03
2018,8,28,10,15,80.0,351.0,2.7,20.35,413.0,419.43,323.84
2018,8,28,10,30,71.0,358.0,2.7,20.5,415.0,412.85,317.92
2018,8,28,10,45,59.0,353.5,2.75,20.7,402.0,392.0,301.41
2018,8,28,11,0,47.0,349.0,2.8,20.9,389.0,371.8,285.48
2018,8,28,11,15,34.5,322.5,2.85,21.0,352.0,330.76,254.05
2018,8,28,11,30,22.0,296.0,2.9,21.1,315.0,284.53,218.53
2018,8,28,11,45,22.0,304.0,2.9,21.2,323.0,289.77,222.43
2018,8,28,12,0,22.0,312.0,2.9,21.3,331.0,294.79,226.01
2018,8,28,12,15,27.5,332.0,2.9,21.35,356.0,316.78,242.63
2018,8,28,12,30,33.0,352.0,2.9,21.4,381.0,333.39,255.05
2018,8,28,12,45,48.5,368.0,2.9,21.45,410.0,351.7,268.9
2018,8,28,13,0,64.0,384.0,2.9,21.5,439.0,367.79,280.93
2018,8,28,13,15,99.0,390.5,2.95,21.45,474.0,384.75,293.82
2018,8,28,13,30,134.0,397.0,3.0,21.4,509.0,393.1,299.9
2018,8,28,13,45,320.5,327.0,3.0,21.35,584.0,406.86,309.27
2018,8,28,14,0,507.0,257.0,3.0,21.3,659.0,402.21,302.08
2018,8,28,14,15,691.5,176.0,3.0,21.2,701.5,372.09,272.78
2018,8,28,14,30,876.0,95.0,3.0,21.1,744.0,336.46,235.79
2018,8,28,14,45,868.0,92.5,3.0,20.95,708.0,282.63,188.37
2018,8,28,15,0,860.0,90.0,3.0,20.8,672.0,229.13,142.36
2018,8,28,15,15,845.5,88.0,3.0,20.8,630.0,175.65,100.15
2018,8,28,15,30,831.0,86.0,3.0,20.8,588.0,123.58,66.86
2018,8,28,15,45,815.0,82.5,3.0,20.3,542.0,62.49,48.24
2018,8,28,16,0,799.0,79.0,3.0,19.8,496.0,56.11,43.05
2018,8,28,16,15,775.5,75.5,2.95,19.5,446.5,54.95,42.25
2018,8,28,16,30,752.0,72.0,2.9,19.2,397.0,53.72,41.39
2018,8,28,16,45,719.5,67.5,2.9,18.85,346.0,51.59,39.71
2018,8,28,17,0,687.0,63.0,2.9,18.5,295.0,49.38,37.92
2018,8,28,17,15,636.0,58.5,2.85,18.1,244.0,43.0,32.36
2018,8,28,17,30,585.0,54.0,2.8,17.7,193.0,40.86,30.41
2018,8,28,17,45,505.5,46.5,2.8,17.35,145.5,36.1,25.97
2018,8,28,18,0,426.0,39.0,2.8,17.0,98.0,31.26,21.2
2018,8,28,18,15,296.0,29.5,2.75,16.75,62.0,24.39,12.87
2018,8,28,18,30,166.0,20.0,2.7,16.5,26.0,18.19,0.0
2018,8,28,18,45,83.0,10.0,2.65,16.25,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,29,5,15,16.5,2.5,1.7,14.55,2.0,0.0,0.0
2018,8,29,5,30,33.0,5.0,1.8,15.0,4.0,0.0,0.0
2018,8,29,5,45,116.0,15.0,1.85,15.4,21.0,80.72,0.0
2018,8,29,6,0,199.0,25.0,1.9,15.8,38.0,185.4,81.65
2018,8,29,6,15,310.0,37.0,1.95,16.25,78.5,290.66,229.56
2018,8,29,6,30,421.0,49.0,2.0,16.7,119.0,395.18,321.65
2018,8,29,6,45,380.0,65.5,2.05,17.1,146.0,396.02,325.57
2018,8,29,7,0,339.0,82.0,2.1,17.5,173.0,396.4,326.84
2018,8,29,7,15,312.5,107.5,2.1,17.85,205.0,416.23,341.72
2018,8,29,7,30,286.0,133.0,2.1,18.2,237.0,415.0,339.33
2018,8,29,7,45,296.5,153.5,2.05,18.5,276.0,453.26,367.74
2018,8,29,8,0,307.0,174.0,2.0,18.8,315.0,490.52,394.33
2018,8,29,8,15,312.0,195.0,2.05,19.15,352.0,522.29,416.3
2018,8,29,8,30,317.0,216.0,2.1,19.5,389.0,552.58,436.79
2018,8,29,8,45,271.5,237.5,2.15,19.85,394.5,534.76,420.25
2018,8,29,9,0,226.0,259.0,2.2,20.2,400.0,496.57,389.26
2018,8,29,9,15,188.0,273.5,2.25,20.5,396.0,473.4,369.7
2018,8,29,9,30,150.0,288.0,2.3,20.8,392.0,449.07,349.22
2018,8,29,9,45,228.0,286.5,2.35,21.1,454.0,532.29,411.92
2018,8,29,10,0,306.0,285.0,2.4,21.4,516.0,597.03,459.35
2018,8,29,10,15,348.0,310.5,2.45,21.6,583.0,654.65,499.57
2018,8,29,10,30,390.0,336.0,2.5,21.8,650.0,708.89,536.75
2018,8,29,10,45,368.5,353.5,2.6,22.05,656.5,694.25,524.49
2018,8,29,11,0,347.0,371.0,2.7,22.3,663.0,678.28,511.87
2018,8,29,11,15,318.0,378.5,2.75,22.4,649.5,645.19,487.29
2018,8,29,11,30,289.0,386.0,2.8,22.5,636.0,612.11,462.74
2018,8,29,11,45,322.0,364.0,2.9,22.65,645.0,601.42,455.86
2018,8,29,12,0,355.0,342.0,3.0,22.8,654.0,588.49,447.04
2018,8,29,12,15,414.0,330.5,3.0,22.8,693.5,604.71,459.0
2018,8,29,12,30,473.0,319.0,3.0,22.8,733.0,610.95,463.32
2018,8,29,12,45,455.5,331.5,3.05,22.85,727.0,582.36,441.31
2018,8,29,13,0,438.0,344.0,3.1,22.9,721.0,553.76,419.25
2018,8,29,13,15,463.5,326.0,3.1,22.85,717.5,525.34,397.58
2018,8,29,13,30,489.0,308.0,3.1,22.8,714.0,494.34,373.3
2018,8,29,13,45,562.5,264.0,3.15,22.75,718.5,462.73,347.69
2018,8,29,14,0,636.0,220.0,3.2,22.7,723.0,422.19,313.78
2018,8,29,14,15,756.5,160.5,3.15,22.6,735.5,380.17,275.9
2018,8,29,14,30,877.0,101.0,3.1,22.5,748.0,337.64,234.96
2018,8,29,14,45,865.5,99.0,3.05,22.35,710.0,283.16,187.44
2018,8,29,15,0,854.0,97.0,3.0,22.2,672.0,229.37,141.8
2018,8,29,15,15,839.0,95.0,3.0,22.2,629.5,167.34,93.49
2018,8,29,15,30,824.0,93.0,3.0,22.2,587.0,115.08,60.97
2018,8,29,15,45,803.0,90.0,2.9,21.8,539.5,63.86,49.13
2018,8,29,16,0,782.0,87.0,2.8,21.4,492.0,61.84,47.68
2018,8,29,16,15,753.0,84.0,2.8,21.1,441.5,61.25,47.4
2018,8,29,16,30,724.0,81.0,2.8,20.8,391.0,60.67,47.12
2018,8,29,16,45,684.0,77.0,2.75,20.5,339.0,53.87,41.42
