Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,19,45,0.0,0.0,4.65,16.1,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,9,5,45,80.5,10.0,3.0,14.0,13.0,0.0,0.0
2018,9,9,6,0,161.0,20.0,3.0,14.3,26.0,115.04,0.0
2018,9,9,6,15,294.5,31.0,2.95,14.8,63.5,267.59,190.88
2018,9,9,6,30,428.0,42.0,2.9,15.3,101.0,383.32,310.62
2018,9,9,6,45,388.0,57.5,2.9,15.8,128.5,388.1,320.16
2018,9,9,7,0,348.0,73.0,2.9,16.3,156.0,385.73,320.44
2018,9,9,7,15,328.0,96.0,2.8,16.75,189.0,408.24,338.4
2018,9,9,7,30,308.0,119.0,2.7,17.2,222.0,410.29,339.0
2018,9,9,7,45,333.5,135.5,2.55,17.65,264.0,456.16,374.03
2018,9,9,8,0,359.0,152.0,2.4,18.1,306.0,501.86,407.48
2018,9,9,8,15,368.0,171.0,2.35,18.65,345.5,535.66,430.62
2018,9,9,8,30,377.0,190.0,2.3,19.2,385.0,567.95,452.09
2018,9,9,8,45,395.0,206.0,2.2,19.75,426.5,620.82,487.83
2018,9,9,9,0,413.0,222.0,2.1,20.3,468.0,654.19,508.78
2018,9,9,9,15,431.0,231.5,2.15,20.8,504.0,678.49,524.1
2018,9,9,9,30,449.0,241.0,2.2,21.3,540.0,700.79,537.93
2018,9,9,9,45,495.0,239.0,2.25,21.85,584.5,734.18,560.13
2018,9,9,10,0,541.0,237.0,2.3,22.4,629.0,765.02,580.18
2018,9,9,10,15,549.0,246.5,2.4,22.8,658.0,770.86,582.54
2018,9,9,10,30,557.0,256.0,2.5,23.2,687.0,773.96,583.25
2018,9,9,10,45,533.5,274.5,2.55,23.65,696.5,756.02,568.39
2018,9,9,11,0,510.0,293.0,2.6,24.1,706.0,736.13,552.43
2018,9,9,11,15,462.0,317.0,2.75,24.4,696.0,699.74,525.36
2018,9,9,11,30,414.0,341.0,2.9,24.7,686.0,663.08,498.01
2018,9,9,11,45,421.0,341.0,3.0,24.95,693.5,647.09,486.25
2018,9,9,12,0,428.0,341.0,3.1,25.2,701.0,629.23,472.9
2018,9,9,12,15,460.0,328.5,3.3,25.3,714.5,616.02,463.73
2018,9,9,12,30,492.0,316.0,3.5,25.4,728.0,599.51,451.74
2018,9,9,12,45,508.5,304.5,3.75,25.5,726.0,571.1,430.7
2018,9,9,13,0,525.0,293.0,4.0,25.6,724.0,540.55,407.48
2018,9,9,13,15,546.5,277.0,4.15,25.55,717.0,506.84,381.3
2018,9,9,13,30,568.0,261.0,4.3,25.5,710.0,470.68,352.38
2018,9,9,13,45,638.0,221.5,4.5,25.4,710.5,432.78,320.92
2018,9,9,14,0,708.0,182.0,4.7,25.3,711.0,388.17,282.56
2018,9,9,14,15,800.0,138.5,4.8,25.15,712.0,345.46,243.01
2018,9,9,14,30,892.0,95.0,4.9,25.0,713.0,294.75,195.58
2018,9,9,14,45,881.0,93.0,4.95,24.8,675.0,239.39,148.32
2018,9,9,15,0,870.0,91.0,5.0,24.6,637.0,184.71,105.05
2018,9,9,15,15,854.0,89.0,5.0,24.6,593.0,121.7,62.95
2018,9,9,15,30,838.0,87.0,5.0,24.6,549.0,68.82,52.79
2018,9,9,15,45,817.0,83.5,5.1,24.0,500.5,59.91,45.55
2018,9,9,16,0,796.0,80.0,5.2,23.4,452.0,58.83,44.91
2018,9,9,16,15,767.0,75.5,5.15,22.9,400.5,56.88,43.47
2018,9,9,16,30,738.0,71.0,5.1,22.4,349.0,54.84,41.93
2018,9,9,16,45,696.0,66.0,5.1,21.85,296.5,52.25,39.86
2018,9,9,17,0,654.0,61.0,5.1,21.3,244.0,45.32,33.91
2018,9,9,17,15,587.0,54.5,5.0,20.6,193.0,41.57,30.59
2018,9,9,17,30,520.0,48.0,4.9,19.9,142.0,37.76,27.02
2018,9,9,17,45,409.0,39.5,4.8,19.2,98.0,32.04,21.45
2018,9,9,18,0,298.0,31.0,4.7,18.5,54.0,26.32,12.35
2018,9,9,18,15,174.0,19.0,4.6,18.05,30.0,17.28,0.0
2018,9,9,18,30,50.0,7.0,4.5,17.6,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,4.4,17.15,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,10,5,45,83.0,9.5,3.25,13.9,12.5,0.0,0.0
2018,9,10,6,0,166.0,19.0,3.3,14.2,25.0,116.84,0.0
2018,9,10,6,15,297.0,30.0,3.3,14.65,61.5,266.09,185.26
2018,9,10,6,30,428.0,41.0,3.3,15.1,98.0,381.34,309.13
2018,9,10,6,45,437.5,52.5,3.35,15.55,133.5,417.41,344.89
2018,9,10,7,0,447.0,64.0,3.4,16.0,169.0,452.93,376.58
2018,9,10,7,15,354.0,93.0,3.25,16.5,189.0,424.06,352.25
2018,9,10,7,30,261.0,122.0,3.1,17.0,209.0,375.85,311.22
2018,9,10,7,45,277.0,142.0,2.95,17.5,248.0,416.97,342.98
2018,9,10,8,0,293.0,162.0,2.8,18.0,287.0,457.42,372.79
2018,9,10,8,15,310.0,181.0,2.75,18.6,327.5,496.6,400.86
2018,9,10,8,30,327.0,200.0,2.7,19.2,368.0,534.77,427.47
2018,9,10,8,45,346.5,216.0,2.6,19.75,408.5,570.35,451.58
2018,9,10,9,0,366.0,232.0,2.5,20.3,449.0,604.63,474.19
2018,9,10,9,15,382.5,246.0,2.45,20.9,486.5,632.28,491.64
2018,9,10,9,30,399.0,260.0,2.4,21.5,524.0,658.16,507.57
2018,9,10,9,45,412.0,270.5,2.4,22.05,556.0,690.3,527.75
2018,9,10,10,0,425.0,281.0,2.4,22.6,588.0,704.39,535.29
2018,9,10,10,15,458.0,280.5,2.45,23.05,623.0,722.76,547.04
2018,9,10,10,30,491.0,280.0,2.5,23.5,658.0,738.35,556.73
2018,9,10,10,45,506.0,283.0,2.55,23.95,682.0,738.84,555.55
2018,9,10,11,0,521.0,286.0,2.6,24.4,706.0,736.63,552.64
2018,9,10,11,15,522.0,292.5,2.7,24.75,719.5,723.59,542.42
2018,9,10,11,30,523.0,299.0,2.8,25.1,733.0,708.34,530.71
2018,9,10,11,45,523.0,302.0,2.9,25.45,738.5,687.06,514.77
2018,9,10,12,0,523.0,305.0,3.0,25.8,744.0,663.99,497.44
2018,9,10,12,15,523.0,304.0,3.15,25.95,741.5,635.79,476.9
2018,9,10,12,30,523.0,303.0,3.3,26.1,739.0,606.23,455.03
2018,9,10,12,45,532.5,294.0,3.4,26.25,733.5,574.49,431.2
2018,9,10,13,0,542.0,285.0,3.5,26.4,728.0,541.09,405.6
2018,9,10,13,15,562.0,269.5,3.65,26.4,720.0,506.22,378.63
2018,9,10,13,30,582.0,254.0,3.8,26.4,712.0,468.98,348.97
2018,9,10,13,45,639.5,219.0,3.95,26.4,707.0,428.54,315.56
2018,9,10,14,0,697.0,184.0,4.1,26.4,702.0,382.62,276.38
2018,9,10,14,15,784.5,142.0,4.25,26.15,701.0,339.97,237.39
2018,9,10,14,30,872.0,100.0,4.4,25.9,700.0,289.49,190.79
2018,9,10,14,45,859.5,97.5,4.55,25.7,661.0,234.53,144.49
2018,9,10,15,0,847.0,95.0,4.7,25.5,622.0,172.16,95.92
2018,9,10,15,15,829.0,93.0,4.7,25.5,578.0,118.67,62.29
2018,9,10,15,30,811.0,91.0,4.7,25.5,534.0,67.21,51.25
2018,9,10,15,45,788.0,87.5,5.0,24.7,486.0,62.76,47.85
2018,9,10,16,0,765.0,84.0,5.3,23.9,438.0,61.81,47.37
2018,9,10,16,15,732.5,80.0,5.35,23.25,387.0,60.37,46.42
2018,9,10,16,30,700.0,76.0,5.4,22.6,336.0,53.62,40.85
2018,9,10,16,45,653.0,70.5,5.45,21.95,284.0,51.08,38.83
2018,9,10,17,0,606.0,65.0,5.5,21.3,232.0,48.48,36.65
2018,9,10,17,15,533.0,58.5,5.5,20.5,182.0,44.92,33.48
2018,9,10,17,30,460.0,52.0,5.5,19.7,132.0,41.37,30.09
2018,9,10,17,45,344.5,41.0,5.5,18.85,89.5,33.56,22.62
2018,9,10,18,0,229.0,30.0,5.5,18.0,47.0,23.71,9.04
2018,9,10,18,15,129.0,18.0,5.4,17.6,26.0,16.37,0.0
2018,9,10,18,30,29.0,6.0,5.3,17.2,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,5.25,16.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,5.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.95,15.2,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,4.65,14.9,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,11,5,45,73.0,9.0,5.0,13.8,11.5,0.0,0.0
2018,9,11,6,0,146.0,18.0,5.1,14.0,23.0,103.67,0.0
2018,9,11,6,15,273.0,29.5,5.15,14.35,58.5,247.92,167.83
2018,9,11,6,30,400.0,41.0,5.2,14.7,94.0,361.33,294.74
2018,9,11,6,45,414.5,53.0,5.3,15.1,129.5,400.51,333.96
2018,9,11,7,0,429.0,65.0,5.4,15.5,165.0,439.56,369.37
2018,9,11,7,15,341.0,93.5,5.3,15.95,185.5,413.93,347.54
2018,9,11,7,30,253.0,122.0,5.2,16.4,206.0,369.06,308.71
2018,9,11,7,45,271.0,141.5,5.1,16.85,245.0,410.87,341.84
2018,9,11,8,0,289.0,161.0,5.0,17.3,284.0,452.17,373.38
2018,9,11,8,15,308.5,179.5,4.9,17.8,325.0,492.77,403.52
2018,9,11,8,30,328.0,198.0,4.8,18.3,366.0,532.48,432.25
2018,9,11,8,45,344.5,215.0,4.75,18.8,405.5,566.51,456.12
2018,9,11,9,0,361.0,232.0,4.7,19.3,445.0,599.14,478.51
2018,9,11,9,15,377.5,246.0,4.65,19.7,482.5,626.66,497.0
2018,9,11,9,30,394.0,260.0,4.6,20.1,520.0,652.43,513.96
2018,9,11,9,45,410.0,270.0,4.55,20.5,553.0,686.58,536.62
2018,9,11,10,0,426.0,280.0,4.5,20.9,586.0,702.77,546.24
2018,9,11,10,15,444.0,285.0,4.45,21.2,615.0,713.24,552.11
2018,9,11,10,30,462.0,290.0,4.4,21.5,644.0,721.19,556.18
2018,9,11,10,45,511.0,280.0,4.4,21.8,682.0,738.26,567.91
2018,9,11,11,0,560.0,270.0,4.4,22.1,720.0,751.6,576.77
2018,9,11,11,15,579.0,269.0,4.45,22.3,741.0,745.23,571.33
2018,9,11,11,30,598.0,268.0,4.5,22.5,762.0,737.4,564.85
2018,9,11,11,45,599.0,270.5,4.6,22.65,768.0,714.18,547.35
2018,9,11,12,0,600.0,273.0,4.7,22.8,774.0,688.9,528.22
2018,9,11,12,15,595.0,274.0,4.85,22.85,769.5,656.13,503.73
2018,9,11,12,30,590.0,275.0,5.0,22.9,765.0,622.75,478.36
2018,9,11,12,45,587.0,271.5,5.1,22.95,754.0,585.74,449.74
2018,9,11,13,0,584.0,268.0,5.2,23.0,743.0,547.83,419.87
2018,9,11,13,15,584.0,259.5,5.3,22.9,725.5,506.7,387.21
2018,9,11,13,30,584.0,251.0,5.4,22.8,708.0,464.85,353.2
2018,9,11,13,45,648.5,213.0,5.55,22.7,705.0,424.5,318.87
2018,9,11,14,0,713.0,175.0,5.7,22.6,702.0,378.01,278.0
2018,9,11,14,15,814.0,127.5,5.75,22.35,704.0,333.61,236.0
2018,9,11,14,30,915.0,80.0,5.8,22.1,706.0,280.71,185.59
2018,9,11,14,45,904.5,78.5,5.85,21.9,667.5,224.77,137.28
2018,9,11,15,0,894.0,77.0,5.9,21.7,629.0,169.44,93.7
2018,9,11,15,15,878.0,75.0,5.9,21.7,584.5,114.2,59.43
2018,9,11,15,30,862.0,73.0,5.9,21.7,540.0,61.24,47.01
2018,9,11,15,45,841.0,70.5,5.9,21.05,491.5,59.72,46.0
2018,9,11,16,0,820.0,68.0,5.9,20.4,443.0,50.47,38.27
2018,9,11,16,15,790.0,64.5,5.85,20.0,391.5,48.91,37.1
2018,9,11,16,30,760.0,61.0,5.8,19.6,340.0,47.3,35.87
2018,9,11,16,45,714.5,57.0,5.75,19.2,287.0,45.18,34.12
2018,9,11,17,0,669.0,53.0,5.7,18.8,234.0,43.06,32.27
2018,9,11,17,15,598.0,48.5,5.6,18.3,183.5,37.02,26.86
2018,9,11,17,30,527.0,44.0,5.5,17.8,133.0,34.7,24.5
2018,9,11,17,45,405.0,36.0,5.4,17.3,90.0,29.26,19.0
2018,9,11,18,0,283.0,28.0,5.3,16.8,47.0,23.89,6.96
2018,9,11,18,15,162.0,17.0,5.25,16.5,25.5,15.46,0.0
2018,9,11,18,30,41.0,6.0,5.2,16.2,4.0,0.0,0.0
2018,9,11,18,45,20.5,3.0,5.2,15.9,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.05,15.05,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.75,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,12,5,45,23.5,6.5,4.25,14.2,7.0,0.0,0.0
2018,9,12,6,0,47.0,13.0,4.3,14.4,14.0,39.84,0.0
2018,9,12,6,15,73.5,29.0,4.4,14.75,36.0,106.56,66.02
2018,9,12,6,30,100.0,45.0,4.5,15.1,58.0,147.33,117.1
2018,9,12,6,45,116.5,64.0,4.65,15.45,86.0,171.05,140.37
2018,9,12,7,0,133.0,83.0,4.8,15.8,114.0,207.64,172.75
2018,9,12,7,15,200.0,101.0,4.75,16.2,160.0,297.27,248.93
2018,9,12,7,30,267.0,119.0,4.7,16.6,206.0,375.88,314.18
2018,9,12,7,45,320.0,131.5,4.7,16.95,253.5,437.84,364.17
2018,9,12,8,0,373.0,144.0,4.7,17.3,301.0,519.55,427.97
2018,9,12,8,15,371.5,165.5,4.6,17.75,338.0,547.4,446.74
2018,9,12,8,30,370.0,187.0,4.5,18.2,375.0,555.45,450.44
2018,9,12,8,45,418.5,193.5,4.45,18.65,424.5,624.42,501.24
2018,9,12,9,0,467.0,200.0,4.4,19.1,474.0,674.84,537.06
2018,9,12,9,15,475.5,213.5,4.35,19.45,509.5,695.17,549.35
2018,9,12,9,30,484.0,227.0,4.3,19.8,545.0,713.16,560.02
2018,9,12,9,45,516.0,229.0,4.3,20.2,584.5,737.6,576.18
2018,9,12,10,0,548.0,231.0,4.3,20.6,624.0,759.5,590.32
2018,9,12,10,15,519.5,253.5,4.35,20.8,637.5,746.28,578.22
2018,9,12,10,30,491.0,276.0,4.4,21.0,651.0,730.71,564.86
2018,9,12,10,45,459.5,297.0,4.45,21.2,655.5,709.09,547.23
2018,9,12,11,0,428.0,318.0,4.5,21.4,660.0,686.0,528.62
2018,9,12,11,15,472.0,307.5,4.55,21.45,690.5,693.29,534.28
2018,9,12,11,30,516.0,297.0,4.6,21.5,721.0,696.78,536.88
2018,9,12,11,45,440.5,319.0,4.7,21.55,682.5,636.55,490.99
2018,9,12,12,0,365.0,341.0,4.8,21.6,644.0,574.8,443.9
2018,9,12,12,15,409.5,321.0,4.85,21.55,660.0,569.59,440.43
2018,9,12,12,30,454.0,301.0,4.9,21.5,676.0,556.35,430.44
2018,9,12,12,45,553.0,267.0,5.0,21.45,718.5,559.38,432.63
2018,9,12,13,0,652.0,233.0,5.1,21.4,761.0,553.21,426.79
2018,9,12,13,15,532.0,269.5,5.15,21.3,694.0,486.19,373.75
2018,9,12,13,30,412.0,306.0,5.2,21.2,627.0,427.8,327.64
2018,9,12,13,45,285.5,309.5,5.25,21.1,528.5,356.79,272.74
2018,9,12,14,0,159.0,313.0,5.3,21.0,430.0,301.58,231.01
2018,9,12,14,15,111.5,290.5,5.3,20.7,370.5,258.2,197.94
2018,9,12,14,30,64.0,268.0,5.3,20.4,311.0,228.03,175.75
2018,9,12,14,45,58.0,247.5,5.35,20.1,285.0,205.37,158.31
2018,9,12,15,0,52.0,227.0,5.4,19.8,259.0,183.76,141.91
2018,9,12,15,15,52.5,212.0,5.4,19.8,242.0,167.09,129.51
2018,9,12,15,30,53.0,197.0,5.4,19.8,225.0,151.07,124.06
2018,9,12,15,45,62.0,182.5,5.45,19.05,212.5,141.02,116.26
2018,9,12,16,0,71.0,168.0,5.5,18.3,200.0,130.68,108.11
2018,9,12,16,15,60.5,139.0,5.5,17.95,164.0,110.74,91.32
2018,9,12,16,30,50.0,110.0,5.5,17.6,128.0,90.0,73.6
2018,9,12,16,45,25.5,74.5,5.45,17.25,83.5,63.46,50.51
2018,9,12,17,0,1.0,39.0,5.4,16.9,39.0,34.38,24.85
2018,9,12,17,15,6.0,37.0,5.3,16.6,38.0,32.64,23.18
2018,9,12,17,30,11.0,35.0,5.2,16.3,37.0,30.87,21.28
2018,9,12,17,45,7.5,26.0,5.05,16.0,27.0,23.0,13.68
2018,9,12,18,0,4.0,17.0,4.9,15.7,17.0,14.99,0.22
2018,9,12,18,15,2.0,8.5,4.8,15.6,8.5,7.73,0.0
2018,9,12,18,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,13,5,45,26.5,7.0,3.4,14.35,7.5,0.0,0.0
2018,9,13,6,0,53.0,14.0,3.5,14.5,15.0,44.23,0.0
2018,9,13,6,15,71.5,30.0,3.65,14.85,36.0,107.42,63.0
2018,9,13,6,30,90.0,46.0,3.8,15.2,57.0,130.48,102.87
2018,9,13,6,45,153.0,63.0,4.0,15.55,93.0,209.08,172.1
2018,9,13,7,0,216.0,80.0,4.2,15.9,129.0,279.18,233.18
2018,9,13,7,15,218.0,101.5,4.25,16.3,161.5,311.9,260.62
2018,9,13,7,30,220.0,123.0,4.3,16.7,194.0,343.28,285.87
2018,9,13,7,45,258.0,139.5,4.35,17.1,237.0,396.55,328.82
2018,9,13,8,0,296.0,156.0,4.4,17.5,280.0,450.57,371.18
2018,9,13,8,15,285.5,180.5,4.35,17.85,312.0,472.75,386.12
2018,9,13,8,30,275.0,205.0,4.3,18.2,344.0,492.74,399.15
2018,9,13,8,45,291.5,223.0,4.3,18.6,382.5,526.98,423.77
2018,9,13,9,0,308.0,241.0,4.3,19.0,421.0,559.96,446.99
2018,9,13,9,15,324.0,256.5,4.2,19.35,457.5,588.12,466.15
2018,9,13,9,30,340.0,272.0,4.1,19.7,494.0,614.66,483.91
2018,9,13,9,45,354.5,283.5,4.05,20.0,526.0,633.57,496.12
2018,9,13,10,0,369.0,295.0,4.0,20.3,558.0,650.61,506.91
2018,9,13,10,15,396.0,298.0,3.95,20.5,590.5,667.64,518.29
2018,9,13,10,30,423.0,301.0,3.9,20.7,623.0,694.75,536.58
2018,9,13,10,45,453.5,297.5,3.85,20.9,651.0,702.68,541.33
2018,9,13,11,0,484.0,294.0,3.8,21.1,679.0,707.63,544.0
2018,9,13,11,15,487.0,299.0,3.8,21.2,692.0,695.37,534.06
2018,9,13,11,30,490.0,304.0,3.8,21.3,705.0,680.99,522.67
2018,9,13,11,45,489.5,306.5,3.85,21.4,709.5,659.7,506.4
2018,9,13,12,0,489.0,309.0,3.9,21.5,714.0,636.77,488.83
2018,9,13,12,15,489.0,308.0,3.95,21.5,711.5,609.66,468.27
2018,9,13,12,30,489.0,307.0,4.0,21.5,709.0,581.28,446.48
2018,9,13,12,45,502.5,297.5,4.05,21.55,706.0,552.64,424.24
2018,9,13,13,0,516.0,288.0,4.1,21.6,703.0,522.06,400.0
2018,9,13,13,15,529.5,274.5,4.2,21.5,692.0,486.41,371.65
2018,9,13,13,30,543.0,261.0,4.3,21.4,681.0,449.02,341.16
2018,9,13,13,45,619.5,219.0,4.35,21.35,683.0,411.95,309.16
2018,9,13,14,0,696.0,177.0,4.4,21.3,685.0,367.17,269.35
2018,9,13,14,15,774.0,138.0,4.45,21.15,679.5,322.97,228.11
2018,9,13,14,30,852.0,99.0,4.5,21.0,674.0,271.97,180.31
2018,9,13,14,45,779.5,114.5,4.55,20.85,617.0,213.63,133.54
2018,9,13,15,0,707.0,130.0,4.6,20.7,560.0,162.72,97.06
2018,9,13,15,15,682.0,124.5,4.6,20.7,514.5,113.62,67.79
2018,9,13,15,30,657.0,119.0,4.6,20.7,469.0,75.28,59.26
2018,9,13,15,45,702.5,97.5,4.6,20.25,440.0,63.47,49.42
2018,9,13,16,0,748.0,76.0,4.6,19.8,411.0,56.16,43.34
2018,9,13,16,15,746.0,68.5,4.6,19.45,368.5,51.97,39.89
2018,9,13,16,30,744.0,61.0,4.6,19.1,326.0,47.49,36.13
2018,9,13,16,45,698.0,57.0,4.55,18.75,274.0,45.39,34.38
2018,9,13,17,0,652.0,53.0,4.5,18.4,222.0,43.31,32.53
2018,9,13,17,15,580.0,47.0,4.35,17.95,172.0,36.04,26.0
2018,9,13,17,30,508.0,41.0,4.2,17.5,122.0,32.41,22.44
2018,9,13,17,45,368.0,32.5,4.1,17.0,79.5,26.39,16.25
2018,9,13,18,0,228.0,24.0,4.0,16.5,37.0,20.38,0.0
2018,9,13,18,15,114.0,12.0,3.9,16.2,18.5,10.91,0.0
2018,9,13,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,14,5,45,24.0,3.0,2.35,13.0,3.5,0.0,0.0
2018,9,14,6,0,48.0,6.0,2.4,13.3,7.0,33.89,0.0
2018,9,14,6,15,25.0,19.0,2.5,13.75,19.5,43.05,20.37
2018,9,14,6,30,2.0,32.0,2.6,14.2,32.0,30.61,19.54
2018,9,14,6,45,7.5,51.5,2.75,14.65,53.0,55.49,41.34
2018,9,14,7,0,13.0,71.0,2.9,15.1,74.0,79.67,62.41
2018,9,14,7,15,14.5,89.0,2.9,15.45,93.0,98.55,78.61
2018,9,14,7,30,16.0,107.0,2.9,15.8,112.0,117.23,94.27
2018,9,14,7,45,17.0,127.5,2.85,16.2,133.5,138.28,111.53
2018,9,14,8,0,18.0,148.0,2.8,16.6,155.0,159.07,128.22
2018,9,14,8,15,25.5,168.5,2.75,17.0,180.5,185.26,149.27
2018,9,14,8,30,33.0,189.0,2.7,17.4,206.0,225.97,181.64
2018,9,14,8,45,69.5,220.0,2.7,17.8,259.5,291.1,233.8
2018,9,14,9,0,106.0,251.0,2.7,18.2,313.0,355.89,284.32
2018,9,14,9,15,166.0,269.0,2.65,18.65,373.5,442.25,350.65
2018,9,14,9,30,226.0,287.0,2.6,19.1,434.0,511.39,402.15
2018,9,14,9,45,232.0,302.5,2.55,19.55,460.5,527.65,412.03
2018,9,14,10,0,238.0,318.0,2.5,20.0,487.0,557.42,431.81
2018,9,14,10,15,211.5,339.0,2.45,20.4,493.5,533.29,411.56
2018,9,14,10,30,185.0,360.0,2.4,20.8,500.0,523.15,401.83
2018,9,14,10,45,197.5,369.5,2.4,21.15,522.5,533.81,408.7
2018,9,14,11,0,210.0,379.0,2.4,21.5,545.0,542.94,414.3
2018,9,14,11,15,210.0,386.0,2.45,21.75,554.5,538.01,409.8
2018,9,14,11,30,210.0,393.0,2.5,22.0,564.0,532.1,404.69
2018,9,14,11,45,210.0,394.5,2.55,22.25,566.5,520.21,395.34
2018,9,14,12,0,210.0,396.0,2.6,22.5,569.0,507.59,385.47
2018,9,14,12,15,259.5,381.0,2.7,22.6,594.0,515.42,391.65
2018,9,14,12,30,309.0,366.0,2.8,22.7,619.0,515.19,391.53
2018,9,14,12,45,346.5,348.5,2.9,22.8,629.0,501.68,381.21
2018,9,14,13,0,384.0,331.0,3.0,22.9,639.0,484.77,367.91
2018,9,14,13,15,437.0,303.5,3.1,22.85,646.0,461.68,349.63
2018,9,14,13,30,490.0,276.0,3.2,22.8,653.0,434.83,327.45
2018,9,14,13,45,591.0,226.5,3.35,22.75,666.0,404.01,300.5
2018,9,14,14,0,692.0,177.0,3.5,22.7,679.0,362.56,263.3
2018,9,14,14,15,794.5,130.0,3.55,22.55,681.5,318.76,222.0
2018,9,14,14,30,897.0,83.0,3.6,22.4,684.0,266.08,172.29
2018,9,14,14,45,856.5,89.0,3.7,22.25,636.0,211.56,127.61
2018,9,14,15,0,816.0,95.0,3.8,22.1,588.0,152.45,84.16
2018,9,14,15,15,810.5,86.5,3.8,22.1,545.5,96.93,51.82
2018,9,14,15,30,805.0,78.0,3.8,22.1,503.0,55.25,41.85
2018,9,14,15,45,738.0,84.5,3.95,21.55,445.5,60.93,47.0
2018,9,14,16,0,671.0,91.0,4.1,21.0,388.0,61.1,47.41
2018,9,14,16,15,532.5,102.5,4.15,20.55,320.0,71.2,56.38
2018,9,14,16,30,394.0,114.0,4.2,20.1,252.0,80.48,64.65
2018,9,14,16,45,329.0,101.5,4.2,19.65,204.0,72.99,58.3
2018,9,14,17,0,264.0,89.0,4.2,19.2,156.0,68.0,53.94
2018,9,14,17,15,216.0,71.5,4.25,18.7,118.0,55.45,42.75
2018,9,14,17,30,168.0,54.0,4.3,18.2,80.0,42.51,30.98
2018,9,14,17,45,107.0,37.0,4.3,17.65,51.0,29.54,18.49
2018,9,14,18,0,46.0,20.0,4.3,17.1,22.0,16.78,0.0
2018,9,14,18,15,23.0,10.0,4.25,16.8,11.0,9.1,0.0
2018,9,14,18,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,5,45,73.5,8.0,3.95,14.0,9.5,0.0,0.0
2018,9,15,6,0,147.0,16.0,4.0,14.2,19.0,101.35,0.0
2018,9,15,6,15,283.5,26.0,4.15,14.5,53.0,242.76,128.4
2018,9,15,6,30,420.0,36.0,4.3,14.8,87.0,365.86,294.14
2018,9,15,6,45,429.5,47.0,4.45,15.15,121.0,400.41,331.63
2018,9,15,7,0,439.0,58.0,4.6,15.5,155.0,434.64,363.71
2018,9,15,7,15,332.5,89.0,4.65,15.8,173.5,398.75,334.16
2018,9,15,7,30,226.0,120.0,4.7,16.1,192.0,343.41,286.97
2018,9,15,7,45,249.5,139.0,4.7,16.45,231.5,388.06,323.08
2018,9,15,8,0,273.0,158.0,4.7,16.8,271.0,432.57,357.84
2018,9,15,8,15,282.0,179.0,4.7,17.15,308.0,466.62,383.14
2018,9,15,8,30,291.0,200.0,4.7,17.5,345.0,499.37,406.94
2018,9,15,8,45,310.5,216.5,4.7,17.8,384.5,534.58,432.68
2018,9,15,9,0,330.0,233.0,4.7,18.1,424.0,568.6,457.11
2018,9,15,9,15,359.5,244.5,4.65,18.4,466.0,604.37,482.73
2018,9,15,9,30,389.0,256.0,4.6,18.7,508.0,638.61,506.8
2018,9,15,9,45,411.0,264.0,4.6,19.0,543.0,675.42,532.25
2018,9,15,10,0,433.0,272.0,4.6,19.3,578.0,694.56,544.73
2018,9,15,10,15,449.0,276.5,4.65,19.55,605.0,702.36,549.24
2018,9,15,10,30,465.0,281.0,4.7,19.8,632.0,707.7,552.02
2018,9,15,10,45,462.5,290.5,4.7,20.0,647.5,699.77,544.61
2018,9,15,11,0,460.0,300.0,4.7,20.2,663.0,689.75,535.8
2018,9,15,11,15,464.5,304.5,4.75,20.3,676.0,678.59,526.82
2018,9,15,11,30,469.0,309.0,4.8,20.4,689.0,665.31,516.26
2018,9,15,11,45,487.0,304.5,4.85,20.5,701.5,651.78,505.79
2018,9,15,12,0,505.0,300.0,4.9,20.6,714.0,635.65,493.22
2018,9,15,12,15,507.5,297.5,4.95,20.6,712.5,608.39,472.18
2018,9,15,12,30,510.0,295.0,5.0,20.6,711.0,579.67,449.76
2018,9,15,12,45,522.0,285.5,5.05,20.65,706.5,549.3,425.74
2018,9,15,13,0,534.0,276.0,5.1,20.7,702.0,517.06,399.74
2018,9,15,13,15,546.0,264.0,5.15,20.65,690.5,481.03,370.36
2018,9,15,13,30,558.0,252.0,5.2,20.6,679.0,443.32,338.87
2018,9,15,13,45,630.5,212.5,5.25,20.55,679.5,405.24,305.43
2018,9,15,14,0,703.0,173.0,5.3,20.5,680.0,359.8,264.46
2018,9,15,14,15,808.5,125.0,5.35,20.35,683.0,314.92,221.25
2018,9,15,14,30,914.0,77.0,5.4,20.2,686.0,261.0,169.47
2018,9,15,14,45,904.0,75.0,5.4,20.1,647.5,204.87,121.63
2018,9,15,15,0,894.0,73.0,5.4,20.0,609.0,149.33,79.9
2018,9,15,15,15,877.5,71.5,5.4,20.0,564.5,94.62,50.55
2018,9,15,15,30,861.0,70.0,5.4,20.0,520.0,59.38,45.81
2018,9,15,15,45,840.0,67.0,5.5,19.55,471.5,57.42,44.37
2018,9,15,16,0,819.0,64.0,5.6,19.1,423.0,55.36,42.8
2018,9,15,16,15,756.5,66.0,5.6,18.7,365.5,50.42,38.68
2018,9,15,16,30,694.0,68.0,5.6,18.3,308.0,53.25,41.32
2018,9,15,16,45,649.5,60.5,5.6,17.95,256.0,44.28,33.5
2018,9,15,17,0,605.0,53.0,5.6,17.6,204.0,39.77,29.48
2018,9,15,17,15,538.5,47.5,5.45,17.1,158.0,36.65,26.55
2018,9,15,17,30,472.0,42.0,5.3,16.6,112.0,33.6,23.42
2018,9,15,17,45,327.5,31.0,5.2,16.15,70.5,25.37,14.84
2018,9,15,18,0,183.0,20.0,5.1,15.7,29.0,16.86,0.0
2018,9,15,18,15,91.5,10.0,4.9,15.4,14.5,9.1,0.0
2018,9,15,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.35,13.8,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,16,5,45,81.5,8.0,2.7,13.05,9.5,0.0,0.0
2018,9,16,6,0,163.0,16.0,2.7,13.3,19.0,110.49,0.0
2018,9,16,6,15,305.5,24.5,2.85,13.9,52.5,253.32,119.16
2018,9,16,6,30,448.0,33.0,3.0,14.5,86.0,380.19,303.48
2018,9,16,6,45,456.5,43.5,3.15,15.05,121.0,414.1,340.91
2018,9,16,7,0,465.0,54.0,3.3,15.6,156.0,447.75,372.02
2018,9,16,7,15,350.5,85.5,3.3,16.0,174.0,407.2,339.15
2018,9,16,7,30,236.0,117.0,3.3,16.4,192.0,346.91,288.33
2018,9,16,7,45,262.5,136.0,3.25,16.85,232.5,394.3,326.21
2018,9,16,8,0,289.0,155.0,3.2,17.3,273.0,441.62,362.51
2018,9,16,8,15,304.5,174.0,3.15,17.75,312.5,479.06,389.88
2018,9,16,8,30,320.0,193.0,3.1,18.2,352.0,515.43,415.83
2018,9,16,8,45,337.0,209.5,3.05,18.6,391.0,548.83,439.17
2018,9,16,9,0,354.0,226.0,3.0,19.0,430.0,580.87,461.07
2018,9,16,9,15,368.5,241.0,3.0,19.4,466.5,607.33,478.63
2018,9,16,9,30,383.0,256.0,3.0,19.8,503.0,631.99,494.71
2018,9,16,9,45,392.0,269.0,2.95,20.15,533.5,647.54,503.85
2018,9,16,10,0,401.0,282.0,2.9,20.5,564.0,661.06,511.52
2018,9,16,10,15,410.0,290.0,2.85,20.8,588.5,680.21,523.15
2018,9,16,10,30,419.0,298.0,2.8,21.1,613.0,683.28,523.48
2018,9,16,10,45,450.0,295.5,2.8,21.4,642.0,692.27,529.0
2018,9,16,11,0,481.0,293.0,2.8,21.7,671.0,698.24,532.27
2018,9,16,11,15,527.0,280.5,2.8,21.9,701.0,703.36,535.51
2018,9,16,11,30,573.0,268.0,2.8,22.1,731.0,704.45,535.75
2018,9,16,11,45,578.0,268.0,2.85,22.3,737.5,682.83,519.28
2018,9,16,12,0,583.0,268.0,2.9,22.5,744.0,659.07,501.23
2018,9,16,12,15,591.0,263.5,2.95,22.6,744.5,631.94,480.8
2018,9,16,12,30,599.0,259.0,3.0,22.7,745.0,601.88,457.86
2018,9,16,12,45,602.5,253.0,3.1,22.75,736.0,566.05,430.47
2018,9,16,13,0,606.0,247.0,3.2,22.8,727.0,528.81,401.37
2018,9,16,13,15,610.5,237.5,3.3,22.8,711.5,487.96,368.93
2018,9,16,13,30,615.0,228.0,3.4,22.8,696.0,445.94,334.68
2018,9,16,13,45,666.0,197.0,3.5,22.75,688.0,403.4,298.55
2018,9,16,14,0,717.0,166.0,3.6,22.7,680.0,355.58,256.74
2018,9,16,14,15,816.5,120.5,3.7,22.5,680.5,309.71,213.62
2018,9,16,14,30,916.0,75.0,3.8,22.3,681.0,255.55,162.69
2018,9,16,14,45,904.0,73.5,3.9,22.15,641.5,199.41,115.93
2018,9,16,15,0,892.0,72.0,4.0,22.0,602.0,144.06,75.63
2018,9,16,15,15,875.5,70.0,4.0,22.0,557.5,89.17,47.74
2018,9,16,15,30,859.0,68.0,4.0,22.0,513.0,58.03,44.29
2018,9,16,15,45,836.5,66.0,4.2,21.4,464.5,56.72,43.44
2018,9,16,16,0,814.0,64.0,4.4,20.8,416.0,48.17,36.29
2018,9,16,16,15,782.5,60.5,4.4,20.35,364.5,46.48,35.01
2018,9,16,16,30,751.0,57.0,4.4,19.9,313.0,44.77,33.65
2018,9,16,16,45,704.0,53.0,4.4,19.45,261.0,42.54,31.76
2018,9,16,17,0,657.0,49.0,4.4,19.0,209.0,40.32,29.78
2018,9,16,17,15,580.5,43.5,4.35,18.45,159.5,36.69,26.39
2018,9,16,17,30,504.0,38.0,4.3,17.9,110.0,30.32,20.4
2018,9,16,17,45,361.0,29.5,4.2,17.35,70.0,24.24,13.4
2018,9,16,18,0,218.0,21.0,4.1,16.8,30.0,19.1,0.0
2018,9,16,18,15,109.0,10.5,4.0,16.5,15.0,9.55,0.0
2018,9,16,18,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,2.9,13.55,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,3.0,13.8,14.0,73.1,0.0
2018,9,17,6,15,271.0,23.0,3.15,14.25,49.0,228.3,90.29
2018,9,17,6,30,436.0,34.0,3.3,14.7,84.0,372.4,296.21
2018,9,17,6,45,410.5,33.5,3.45,15.15,100.0,366.07,302.44
2018,9,17,7,0,385.0,33.0,3.6,15.6,116.0,355.39,297.57
2018,9,17,7,15,192.5,44.0,3.6,15.95,85.5,223.65,187.99
2018,9,17,7,30,0.0,55.0,3.6,16.3,55.0,48.56,35.64
2018,9,17,7,45,0.0,76.5,3.6,16.6,76.5,68.46,52.45
2018,9,17,8,0,0.0,98.0,3.6,16.9,98.0,89.44,69.82
2018,9,17,8,15,0.5,116.5,3.55,17.2,116.5,107.65,84.66
2018,9,17,8,30,1.0,135.0,3.5,17.5,135.0,125.75,99.2
2018,9,17,8,45,11.5,168.5,3.45,17.85,175.0,168.08,133.69
2018,9,17,9,0,22.0,202.0,3.4,18.2,215.0,210.38,167.49
2018,9,17,9,15,33.5,227.5,3.45,18.5,248.5,259.33,206.07
2018,9,17,9,30,45.0,253.0,3.5,18.8,282.0,294.09,232.89
2018,9,17,9,45,45.5,267.0,3.5,19.1,297.5,305.75,241.06
2018,9,17,10,0,46.0,281.0,3.5,19.4,313.0,317.02,248.96
2018,9,17,10,15,83.5,307.0,3.6,19.6,368.0,372.54,292.24
2018,9,17,10,30,121.0,333.0,3.7,19.8,423.0,438.6,342.51
2018,9,17,10,45,200.0,343.5,3.75,20.05,497.5,507.38,395.12
2018,9,17,11,0,279.0,354.0,3.8,20.3,572.0,581.91,450.61
2018,9,17,11,15,311.0,354.0,3.9,20.4,601.0,592.69,458.19
2018,9,17,11,30,343.0,354.0,4.0,20.5,630.0,600.65,463.91
2018,9,17,11,45,399.5,334.5,4.15,20.6,657.5,610.74,471.77
2018,9,17,12,0,456.0,315.0,4.3,20.7,685.0,610.46,471.78
2018,9,17,12,15,471.0,307.0,4.4,20.7,688.0,588.13,454.84
2018,9,17,12,30,486.0,299.0,4.5,20.7,691.0,563.64,436.01
2018,9,17,12,45,502.0,289.0,4.6,20.7,689.0,535.93,414.3
2018,9,17,13,0,518.0,279.0,4.7,20.7,687.0,506.06,390.34
2018,9,17,13,15,532.5,265.5,4.8,20.6,676.5,470.58,361.59
2018,9,17,13,30,547.0,252.0,4.9,20.5,666.0,433.24,330.53
2018,9,17,13,45,619.0,213.0,5.0,20.4,666.0,395.4,297.3
2018,9,17,14,0,691.0,174.0,5.1,20.3,666.0,350.04,256.4
2018,9,17,14,15,795.5,127.5,5.1,20.1,669.0,305.76,213.62
2018,9,17,14,30,900.0,81.0,5.1,19.9,672.0,252.36,162.45
2018,9,17,14,45,889.0,79.0,5.15,19.75,633.5,196.8,115.84
2018,9,17,15,0,878.0,77.0,5.2,19.6,595.0,141.95,76.07
2018,9,17,15,15,861.0,75.0,5.2,19.6,550.5,87.77,49.61
2018,9,17,15,30,844.0,73.0,5.2,19.6,506.0,61.36,47.63
2018,9,17,15,45,821.5,70.0,5.25,19.05,457.5,51.54,39.38
2018,9,17,16,0,799.0,67.0,5.3,18.5,409.0,50.43,38.64
2018,9,17,16,15,766.5,63.5,5.25,18.1,358.0,48.84,37.42
2018,9,17,16,30,734.0,60.0,5.2,17.7,307.0,47.24,36.14
2018,9,17,16,45,685.5,55.5,5.2,17.35,255.0,44.71,33.96
2018,9,17,17,0,637.0,51.0,5.2,17.0,203.0,42.18,31.66
2018,9,17,17,15,554.5,45.5,5.05,16.55,154.0,35.39,25.42
2018,9,17,17,30,472.0,40.0,4.9,16.1,105.0,32.24,22.12
2018,9,17,17,45,329.5,30.0,4.8,15.7,66.0,24.9,13.38
2018,9,17,18,0,187.0,20.0,4.7,15.3,27.0,18.19,0.0
2018,9,17,18,15,93.5,10.0,4.6,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,18,5,45,0.0,1.0,3.05,13.2,1.0,0.0,0.0
2018,9,18,6,0,0.0,2.0,3.1,13.4,2.0,1.82,0.0
2018,9,18,6,15,0.0,7.5,3.25,13.8,7.5,6.58,0.0
2018,9,18,6,30,0.0,13.0,3.4,14.2,13.0,11.42,3.59
2018,9,18,6,45,0.0,21.0,3.55,14.55,21.0,18.47,9.9
2018,9,18,7,0,0.0,29.0,3.7,14.9,29.0,25.53,16.1
2018,9,18,7,15,0.0,39.0,3.6,15.25,39.0,34.38,23.76
2018,9,18,7,30,0.0,49.0,3.5,15.6,49.0,43.24,31.31
2018,9,18,7,45,0.0,68.0,3.45,15.95,68.0,60.11,45.54
2018,9,18,8,0,0.0,87.0,3.4,16.3,87.0,78.24,60.6
2018,9,18,8,15,0.0,92.0,3.35,16.65,92.0,82.47,63.86
2018,9,18,8,30,0.0,97.0,3.3,17.0,97.0,86.83,67.19
2018,9,18,8,45,4.5,135.5,3.25,17.35,138.0,128.15,101.11
2018,9,18,9,0,9.0,174.0,3.2,17.7,179.0,169.86,134.7
2018,9,18,9,15,19.5,205.5,3.2,18.0,217.5,209.68,166.48
2018,9,18,9,30,30.0,237.0,3.2,18.3,256.0,263.1,208.46
2018,9,18,9,45,52.0,260.0,3.2,18.6,295.5,303.88,240.28
2018,9,18,10,0,74.0,283.0,3.2,18.9,335.0,343.63,270.84
2018,9,18,10,15,150.5,302.0,3.15,19.2,412.5,438.54,344.46
2018,9,18,10,30,227.0,321.0,3.1,19.5,490.0,528.46,411.9
2018,9,18,10,45,346.5,308.0,3.1,19.75,574.0,603.92,468.77
2018,9,18,11,0,466.0,295.0,3.1,20.0,658.0,683.94,527.2
2018,9,18,11,15,445.0,309.0,3.1,20.2,660.0,661.46,508.64
2018,9,18,11,30,424.0,323.0,3.1,20.4,662.0,637.92,490.0
2018,9,18,11,45,443.5,316.5,3.05,20.6,673.0,624.6,479.5
2018,9,18,12,0,463.0,310.0,3.0,20.8,684.0,608.76,466.94
2018,9,18,12,15,473.0,304.5,3.1,20.9,685.5,585.06,449.0
2018,9,18,12,30,483.0,299.0,3.2,21.0,687.0,559.52,429.36
2018,9,18,12,45,490.0,291.0,3.3,21.1,680.0,528.42,405.2
2018,9,18,13,0,497.0,283.0,3.4,21.2,673.0,495.93,379.44
2018,9,18,13,15,499.0,274.5,3.55,21.2,658.0,459.38,350.23
2018,9,18,13,30,501.0,266.0,3.7,21.2,643.0,422.09,319.72
2018,9,18,13,45,572.5,227.5,3.85,21.2,644.0,387.01,289.09
2018,9,18,14,0,644.0,189.0,4.0,21.2,645.0,343.58,250.27
2018,9,18,14,15,759.5,139.5,4.15,21.05,652.5,296.31,205.57
2018,9,18,14,30,875.0,90.0,4.3,20.9,660.0,249.64,159.97
2018,9,18,14,45,860.0,88.5,4.45,20.75,620.5,195.1,115.14
2018,9,18,15,0,845.0,87.0,4.6,20.6,581.0,133.27,70.75
2018,9,18,15,15,826.0,84.5,4.6,20.6,536.5,80.02,45.97
2018,9,18,15,30,807.0,82.0,4.6,20.6,492.0,58.83,45.28
2018,9,18,15,45,780.0,79.5,4.8,20.0,443.5,58.37,45.16
2018,9,18,16,0,753.0,77.0,5.0,19.4,395.0,57.94,45.05
2018,9,18,16,15,705.5,74.5,5.0,18.95,342.5,52.31,40.33
2018,9,18,16,30,658.0,72.0,5.0,18.5,290.0,51.98,40.19
2018,9,18,16,45,553.0,70.0,5.05,18.0,231.5,51.94,40.22
2018,9,18,17,0,448.0,68.0,5.1,17.5,173.0,52.35,40.49
2018,9,18,17,15,409.5,56.5,5.05,16.95,133.5,44.81,33.55
2018,9,18,17,30,371.0,45.0,5.0,16.4,94.0,36.91,25.98
2018,9,18,17,45,241.5,32.0,4.9,15.85,58.5,25.21,12.69
2018,9,18,18,0,112.0,19.0,4.8,15.3,23.0,17.28,0.0
2018,9,18,18,15,56.0,9.5,4.7,15.0,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
