Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,2.55,14.35,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,2.6,14.5,6.0,0.0,0.0
2018,9,29,6,15,51.5,11.0,2.8,15.0,12.5,40.77,0.0
2018,9,29,6,30,52.0,15.0,3.0,15.5,19.0,61.95,37.3
2018,9,29,6,45,26.0,18.5,3.2,16.05,20.5,39.35,27.38
2018,9,29,7,0,0.0,22.0,3.4,16.6,22.0,19.35,10.61
2018,9,29,7,15,0.0,32.5,3.35,17.0,32.5,28.62,18.62
2018,9,29,7,30,0.0,43.0,3.3,17.4,43.0,37.92,26.55
2018,9,29,7,45,1.0,68.5,3.3,17.75,69.0,61.83,46.73
2018,9,29,8,0,2.0,94.0,3.3,18.1,95.0,87.99,68.51
2018,9,29,8,15,14.5,129.5,3.2,18.45,136.0,134.48,107.14
2018,9,29,8,30,27.0,165.0,3.1,18.8,177.0,194.0,155.52
2018,9,29,8,45,59.0,189.0,3.05,19.15,219.0,245.41,197.09
2018,9,29,9,0,91.0,213.0,3.0,19.5,261.0,296.55,237.56
2018,9,29,9,15,79.0,233.0,3.0,19.8,277.0,304.97,242.54
2018,9,29,9,30,67.0,253.0,3.0,20.1,293.0,312.7,247.1
2018,9,29,9,45,94.0,275.5,3.0,20.35,335.5,355.56,280.1
2018,9,29,10,0,121.0,298.0,3.0,20.6,378.0,410.61,321.6
2018,9,29,10,15,157.0,305.5,3.05,20.8,413.5,441.23,344.64
2018,9,29,10,30,193.0,313.0,3.1,21.0,449.0,470.14,366.21
2018,9,29,10,45,242.5,314.5,3.15,21.25,490.0,512.2,397.44
2018,9,29,11,0,292.0,316.0,3.2,21.5,531.0,539.36,417.3
2018,9,29,11,15,261.5,328.0,3.25,21.6,523.0,514.1,397.04
2018,9,29,11,30,231.0,340.0,3.3,21.7,515.0,482.47,372.41
2018,9,29,11,45,169.0,342.5,3.35,21.8,471.0,429.77,331.53
2018,9,29,12,0,107.0,345.0,3.4,21.9,427.0,376.86,290.44
2018,9,29,12,15,122.5,346.0,3.45,21.95,439.0,380.98,293.55
2018,9,29,12,30,138.0,347.0,3.5,22.0,451.0,379.53,292.13
2018,9,29,12,45,153.5,341.5,3.55,22.05,455.5,371.03,285.25
2018,9,29,13,0,169.0,336.0,3.6,22.1,460.0,360.91,276.91
2018,9,29,13,15,174.5,327.5,3.6,22.05,452.5,342.62,262.2
2018,9,29,13,30,180.0,319.0,3.6,22.0,445.0,323.64,246.75
2018,9,29,13,45,191.5,294.0,3.65,21.95,423.5,294.15,222.9
2018,9,29,14,0,203.0,269.0,3.7,21.9,402.0,263.97,198.15
2018,9,29,14,15,187.5,235.5,3.7,21.75,353.5,221.67,164.87
2018,9,29,14,30,172.0,202.0,3.7,21.6,305.0,181.79,133.9
2018,9,29,14,45,92.5,187.5,3.7,21.45,242.5,150.99,113.6
2018,9,29,15,0,13.0,173.0,3.7,21.3,180.0,144.33,112.07
2018,9,29,15,15,29.0,164.5,3.7,21.3,178.0,129.29,105.2
2018,9,29,15,30,45.0,156.0,3.7,21.3,176.0,122.89,100.09
2018,9,29,15,45,69.0,148.5,3.6,20.9,175.5,116.92,95.44
2018,9,29,16,0,93.0,141.0,3.5,20.5,175.0,106.08,86.51
2018,9,29,16,15,126.0,121.5,3.45,20.15,160.0,92.99,75.46
2018,9,29,16,30,159.0,102.0,3.4,19.8,145.0,79.44,63.78
2018,9,29,16,45,141.5,80.5,3.3,19.45,113.0,63.88,50.1
2018,9,29,17,0,124.0,59.0,3.2,19.1,81.0,46.12,34.28
2018,9,29,17,15,143.0,43.0,3.05,18.65,60.0,34.23,23.27
2018,9,29,17,30,162.0,27.0,2.9,18.2,39.0,21.2,8.05
2018,9,29,17,45,102.0,16.5,2.75,17.7,22.0,15.01,0.0
2018,9,29,18,0,42.0,6.0,2.6,17.2,5.0,0.0,0.0
2018,9,29,18,15,21.0,3.0,2.5,17.0,2.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.15,15.7,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.1,15.8,5.0,0.0,0.0
2018,9,30,6,15,110.5,17.5,1.1,16.15,24.5,81.64,0.0
2018,9,30,6,30,189.0,29.0,1.1,16.5,44.0,192.05,119.06
2018,9,30,6,45,315.5,40.5,1.15,16.85,87.0,299.11,237.46
2018,9,30,7,0,442.0,52.0,1.2,17.2,130.0,411.25,332.5
2018,9,30,7,15,390.0,68.0,1.15,17.55,153.5,400.58,326.18
2018,9,30,7,30,338.0,84.0,1.1,17.9,177.0,389.26,317.61
2018,9,30,7,45,269.0,113.0,1.1,18.25,196.0,360.85,294.07
2018,9,30,8,0,200.0,142.0,1.1,18.6,215.0,344.09,278.53
2018,9,30,8,15,204.0,165.0,1.1,19.05,248.5,359.15,289.31
2018,9,30,8,30,208.0,188.0,1.1,19.5,282.0,388.21,310.07
2018,9,30,8,45,235.0,204.5,1.05,19.95,321.0,443.08,349.91
2018,9,30,9,0,262.0,221.0,1.0,20.4,360.0,481.43,376.48
2018,9,30,9,15,300.5,232.5,1.05,20.75,403.0,522.55,405.7
2018,9,30,9,30,339.0,244.0,1.1,21.1,446.0,562.33,433.41
2018,9,30,9,45,454.5,220.5,1.15,21.45,508.0,641.63,490.51
2018,9,30,10,0,570.0,197.0,1.2,21.8,570.0,703.5,533.87
2018,9,30,10,15,526.5,223.5,1.3,22.05,579.0,683.5,517.4
2018,9,30,10,30,483.0,250.0,1.4,22.3,588.0,661.37,500.28
2018,9,30,10,45,521.5,244.0,1.5,22.5,618.0,669.93,506.56
2018,9,30,11,0,560.0,238.0,1.6,22.7,648.0,675.05,510.02
2018,9,30,11,15,555.0,245.0,1.7,22.85,656.5,657.03,496.53
2018,9,30,11,30,550.0,252.0,1.8,23.0,665.0,637.1,481.72
2018,9,30,11,45,558.0,250.5,1.9,23.15,671.5,616.36,466.4
2018,9,30,12,0,566.0,249.0,2.0,23.3,678.0,593.42,449.18
2018,9,30,12,15,580.5,240.5,2.05,23.3,678.5,566.08,428.59
2018,9,30,12,30,595.0,232.0,2.1,23.3,679.0,537.61,406.61
2018,9,30,12,45,604.5,223.5,2.15,23.3,671.0,502.73,379.34
2018,9,30,13,0,614.0,215.0,2.2,23.3,663.0,465.97,349.9
2018,9,30,13,15,541.0,235.0,2.25,23.1,622.0,415.67,310.48
2018,9,30,13,30,468.0,255.0,2.3,22.9,581.0,371.31,275.55
2018,9,30,13,45,298.5,256.0,2.35,22.7,461.0,293.14,217.74
2018,9,30,14,0,129.0,257.0,2.4,22.5,341.0,235.33,177.22
2018,9,30,14,15,121.5,245.0,2.45,22.25,321.0,213.63,160.44
2018,9,30,14,30,114.0,233.0,2.5,22.0,301.0,192.83,144.64
2018,9,30,14,45,176.0,225.5,2.55,21.75,322.0,181.92,134.79
2018,9,30,15,0,238.0,218.0,2.6,21.5,343.0,154.85,116.34
2018,9,30,15,15,156.5,193.0,2.6,21.5,272.0,140.1,114.11
2018,9,30,15,30,75.0,168.0,2.6,21.5,201.0,130.47,106.34
2018,9,30,15,45,72.0,154.5,2.6,21.05,183.5,120.47,98.34
2018,9,30,16,0,69.0,141.0,2.6,20.6,166.0,110.22,89.98
2018,9,30,16,15,54.5,119.5,2.45,20.3,137.5,94.68,76.82
2018,9,30,16,30,40.0,98.0,2.3,20.0,109.0,78.78,63.12
2018,9,30,16,45,28.0,77.5,2.2,19.7,84.5,63.22,49.43
2018,9,30,17,0,16.0,57.0,2.1,19.4,60.0,47.35,35.23
2018,9,30,17,15,27.5,39.0,1.95,19.1,42.0,32.98,22.02
2018,9,30,17,30,39.0,21.0,1.8,18.8,24.0,17.87,4.39
2018,9,30,17,45,38.5,13.0,1.65,18.45,14.0,11.82,0.0
2018,9,30,18,0,38.0,5.0,1.5,18.1,4.0,0.0,0.0
2018,9,30,18,15,19.0,2.5,1.35,17.95,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,1.3,15.25,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,1.3,15.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,3.5,1.35,15.55,3.5,3.18,0.0
2018,10,1,6,30,0.0,6.0,1.4,15.8,6.0,5.26,0.0
2018,10,1,6,45,0.0,10.0,1.4,16.05,10.0,8.78,1.53
2018,10,1,7,0,0.0,14.0,1.4,16.3,14.0,12.29,4.7
2018,10,1,7,15,0.0,19.0,1.4,16.7,19.0,16.7,8.55
2018,10,1,7,30,0.0,24.0,1.4,17.1,24.0,21.11,12.35
2018,10,1,7,45,0.0,30.5,1.4,17.45,30.5,26.86,17.23
2018,10,1,8,0,0.0,37.0,1.4,17.8,37.0,32.61,22.04
2018,10,1,8,15,0.0,44.0,1.4,18.35,44.0,38.82,27.14
2018,10,1,8,30,0.0,51.0,1.4,18.9,51.0,45.03,32.18
2018,10,1,8,45,0.0,68.0,1.45,19.4,68.0,60.13,44.53
2018,10,1,9,0,0.0,85.0,1.5,19.9,85.0,75.27,56.73
2018,10,1,9,15,1.5,119.0,1.45,20.3,120.0,108.41,83.47
2018,10,1,9,30,3.0,153.0,1.4,20.7,155.0,141.96,110.01
2018,10,1,9,45,2.5,146.0,1.4,21.05,147.5,134.14,103.29
2018,10,1,10,0,2.0,139.0,1.4,21.4,140.0,126.67,97.0
2018,10,1,10,15,21.0,194.5,1.4,21.75,209.0,202.41,156.92
2018,10,1,10,30,40.0,250.0,1.4,22.1,278.0,270.69,209.19
2018,10,1,10,45,74.0,289.5,1.4,22.45,343.0,332.74,255.94
2018,10,1,11,0,108.0,329.0,1.4,22.8,408.0,391.82,299.33
2018,10,1,11,15,120.5,327.5,1.5,23.0,416.5,400.47,305.21
2018,10,1,11,30,133.0,326.0,1.6,23.2,425.0,398.84,303.86
2018,10,1,11,45,167.0,331.0,1.7,23.4,456.0,416.26,316.81
2018,10,1,12,0,201.0,336.0,1.8,23.6,487.0,430.57,327.09
2018,10,1,12,15,169.5,335.5,1.9,23.65,462.5,398.2,302.44
2018,10,1,12,30,138.0,335.0,2.0,23.7,438.0,367.88,279.5
2018,10,1,12,45,249.5,319.0,2.15,23.75,501.5,398.65,302.41
2018,10,1,13,0,361.0,303.0,2.3,23.8,565.0,418.59,315.61
2018,10,1,13,15,353.0,295.0,2.3,23.7,545.5,385.29,289.01
2018,10,1,13,30,345.0,287.0,2.3,23.6,526.0,352.41,262.6
2018,10,1,13,45,299.5,285.5,2.3,23.5,487.0,313.29,232.11
2018,10,1,14,0,254.0,284.0,2.3,23.4,448.0,278.42,205.32
2018,10,1,14,15,296.5,259.0,2.2,23.1,440.5,249.51,180.45
2018,10,1,14,30,339.0,234.0,2.1,22.8,433.0,216.47,152.87
2018,10,1,14,45,257.5,229.5,2.0,22.55,374.5,181.7,131.16
2018,10,1,15,0,176.0,225.0,1.9,22.3,316.0,164.19,124.83
2018,10,1,15,15,163.5,204.0,1.9,22.3,283.0,146.34,118.85
2018,10,1,15,30,151.0,183.0,1.9,22.3,250.0,133.35,108.33
2018,10,1,15,45,119.5,156.0,1.7,21.75,205.0,116.18,94.34
2018,10,1,16,0,88.0,129.0,1.5,21.2,160.0,98.33,79.53
2018,10,1,16,15,94.0,107.5,1.45,20.85,136.0,83.6,67.09
2018,10,1,16,30,100.0,86.0,1.4,20.5,112.0,68.34,53.94
2018,10,1,16,45,82.0,71.0,1.3,20.15,89.5,56.97,43.89
2018,10,1,17,0,64.0,56.0,1.2,19.8,67.0,45.33,33.37
2018,10,1,17,15,32.0,34.5,1.15,19.5,40.0,29.57,18.97
2018,10,1,17,30,0.0,13.0,1.1,19.2,13.0,11.43,0.0
2018,10,1,17,45,0.0,6.5,1.1,18.9,6.5,5.91,0.0
2018,10,1,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.05,17.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,2,5,45,20.5,2.5,1.2,17.2,2.0,0.0,0.0
2018,10,2,6,0,41.0,5.0,1.2,17.2,4.0,0.0,0.0
2018,10,2,6,15,58.0,11.5,1.25,17.45,13.5,44.66,0.0
2018,10,2,6,30,75.0,18.0,1.3,17.7,23.0,81.9,40.96
2018,10,2,6,45,84.5,34.0,1.35,17.9,44.5,115.91,89.29
2018,10,2,7,0,94.0,50.0,1.4,18.1,66.0,130.92,104.77
2018,10,2,7,15,67.5,54.5,1.4,18.55,68.0,115.0,92.26
2018,10,2,7,30,41.0,59.0,1.4,19.0,70.0,88.62,70.06
2018,10,2,7,45,101.5,93.5,1.45,19.45,128.0,188.59,154.02
2018,10,2,8,0,162.0,128.0,1.5,19.9,186.0,279.2,227.44
2018,10,2,8,15,173.5,148.5,1.55,20.4,218.5,312.2,252.31
2018,10,2,8,30,185.0,169.0,1.6,20.9,251.0,344.38,276.24
2018,10,2,8,45,218.0,193.0,1.7,21.35,299.5,413.45,328.27
2018,10,2,9,0,251.0,217.0,1.8,21.8,348.0,465.7,366.4
2018,10,2,9,15,207.0,227.0,1.9,22.2,340.5,420.14,329.8
2018,10,2,9,30,163.0,237.0,2.0,22.6,333.0,389.37,304.54
2018,10,2,9,45,137.5,263.5,2.1,23.0,347.5,391.85,304.55
2018,10,2,10,0,112.0,290.0,2.2,23.4,362.0,379.99,293.83
2018,10,2,10,15,114.5,294.0,2.25,23.7,370.5,392.79,302.57
2018,10,2,10,30,117.0,298.0,2.3,24.0,379.0,391.93,301.11
2018,10,2,10,45,153.0,306.0,2.35,24.3,415.0,420.5,322.38
2018,10,2,11,0,189.0,314.0,2.4,24.6,451.0,446.73,341.46
2018,10,2,11,15,252.0,319.5,2.45,24.8,505.0,495.29,377.09
2018,10,2,11,30,315.0,325.0,2.5,25.0,559.0,529.9,401.92
2018,10,2,11,45,318.0,328.0,2.5,25.2,565.0,517.38,391.55
2018,10,2,12,0,321.0,331.0,2.5,25.4,571.0,503.56,380.41
2018,10,2,12,15,238.5,332.5,2.5,25.45,510.5,437.2,330.46
2018,10,2,12,30,156.0,334.0,2.5,25.5,450.0,375.98,284.31
2018,10,2,12,45,90.0,296.0,2.55,25.6,362.5,299.88,227.16
2018,10,2,13,0,24.0,258.0,2.6,25.7,275.0,234.06,177.42
2018,10,2,13,15,145.0,237.5,2.65,25.6,337.5,258.12,194.9
2018,10,2,13,30,266.0,217.0,2.7,25.5,400.0,269.53,200.63
2018,10,2,13,45,346.5,225.5,2.75,25.4,453.5,281.78,206.04
2018,10,2,14,0,427.0,234.0,2.8,25.3,507.0,279.13,198.97
2018,10,2,14,15,341.0,240.5,2.85,25.1,451.5,243.79,173.21
2018,10,2,14,30,255.0,247.0,2.9,24.9,396.0,211.56,151.78
2018,10,2,14,45,350.0,208.5,2.95,24.65,397.5,174.27,121.59
2018,10,2,15,0,445.0,170.0,3.0,24.4,399.0,118.39,85.28
2018,10,2,15,15,511.0,140.0,3.0,24.4,380.5,93.56,74.01
2018,10,2,15,30,577.0,110.0,3.0,24.4,362.0,74.71,58.3
2018,10,2,15,45,598.5,92.5,3.05,23.75,327.0,64.23,49.67
2018,10,2,16,0,620.0,75.0,3.1,23.1,292.0,53.24,40.48
2018,10,2,16,15,577.0,69.0,3.05,22.7,246.0,50.29,38.03
2018,10,2,16,30,534.0,63.0,3.0,22.3,200.0,47.27,35.4
2018,10,2,16,45,442.5,56.0,2.9,21.85,152.5,43.17,31.68
2018,10,2,17,0,351.0,49.0,2.8,21.4,105.0,39.11,27.76
2018,10,2,17,15,237.5,36.5,2.7,20.95,68.0,28.4,17.64
2018,10,2,17,30,124.0,24.0,2.6,20.5,31.0,18.93,0.0
2018,10,2,17,45,62.0,12.0,2.45,20.05,15.5,10.91,0.0
2018,10,2,18,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,3,5,45,17.0,2.5,0.7,17.85,2.0,0.0,0.0
2018,10,3,6,0,34.0,5.0,0.7,17.9,4.0,0.0,0.0
2018,10,3,6,15,50.5,7.0,0.75,18.05,9.0,36.01,0.0
2018,10,3,6,30,67.0,9.0,0.8,18.2,14.0,67.79,28.94
2018,10,3,6,45,136.5,17.5,0.85,18.35,37.0,142.33,110.59
2018,10,3,7,0,206.0,26.0,0.9,18.5,60.0,205.6,166.74
2018,10,3,7,15,149.5,23.0,1.0,18.7,52.5,159.79,130.8
2018,10,3,7,30,93.0,20.0,1.1,18.9,45.0,104.92,85.26
2018,10,3,7,45,46.5,30.5,1.15,19.1,43.0,68.6,53.79
2018,10,3,8,0,0.0,41.0,1.2,19.3,41.0,36.15,24.84
2018,10,3,8,15,27.0,89.5,1.3,19.55,101.5,109.12,86.39
2018,10,3,8,30,54.0,138.0,1.4,19.8,162.0,184.5,147.97
2018,10,3,8,45,96.0,155.0,1.45,20.0,203.0,250.25,200.84
2018,10,3,9,0,138.0,172.0,1.5,20.2,244.0,302.1,241.67
2018,10,3,9,15,92.5,184.5,1.55,20.45,234.5,274.98,218.02
2018,10,3,9,30,47.0,197.0,1.6,20.7,225.0,233.77,183.77
2018,10,3,9,45,60.0,229.5,1.65,20.95,267.0,276.28,216.66
2018,10,3,10,0,73.0,262.0,1.7,21.2,309.0,317.61,247.77
2018,10,3,10,15,87.0,283.5,1.7,21.4,341.5,346.75,269.27
2018,10,3,10,30,101.0,305.0,1.7,21.6,374.0,374.53,289.54
2018,10,3,10,45,149.0,308.0,1.7,21.85,413.5,418.74,322.65
2018,10,3,11,0,197.0,311.0,1.7,22.1,453.0,448.89,344.8
2018,10,3,11,15,299.5,304.5,1.7,22.15,524.0,513.87,393.16
2018,10,3,11,30,402.0,298.0,1.7,22.2,595.0,563.09,428.76
2018,10,3,11,45,446.0,280.0,1.75,22.3,611.0,561.54,427.0
2018,10,3,12,0,490.0,262.0,1.8,22.4,627.0,549.71,417.98
2018,10,3,12,15,364.0,293.0,1.9,22.35,563.0,474.63,361.5
2018,10,3,12,30,238.0,324.0,2.0,22.3,499.0,411.63,313.8
2018,10,3,12,45,281.5,307.0,2.1,22.25,511.0,401.96,306.32
2018,10,3,13,0,325.0,290.0,2.2,22.2,523.0,388.41,294.94
2018,10,3,13,15,396.0,266.5,2.25,22.05,542.0,374.46,282.16
2018,10,3,13,30,467.0,243.0,2.3,21.9,561.0,354.67,263.61
2018,10,3,13,45,519.5,211.5,2.3,21.8,552.5,316.21,229.87
2018,10,3,14,0,572.0,180.0,2.3,21.7,544.0,272.3,190.92
2018,10,3,14,15,684.0,134.0,2.3,21.6,546.0,222.36,144.56
2018,10,3,14,30,796.0,88.0,2.3,21.5,548.0,166.71,95.17
2018,10,3,14,45,781.0,84.5,2.3,21.4,509.5,115.42,61.29
2018,10,3,15,0,766.0,81.0,2.3,21.3,471.0,65.56,42.35
2018,10,3,15,15,724.5,82.5,2.3,21.3,424.5,59.97,46.27
2018,10,3,15,30,683.0,84.0,2.3,21.3,378.0,56.81,43.68
2018,10,3,15,45,550.5,86.5,2.25,21.05,305.5,59.63,46.3
2018,10,3,16,0,418.0,89.0,2.2,20.8,233.0,63.3,49.61
2018,10,3,16,15,232.0,77.0,2.15,20.6,155.0,54.98,42.45
2018,10,3,16,30,46.0,65.0,2.1,20.4,77.0,55.43,42.78
2018,10,3,16,45,147.0,51.5,2.05,20.15,76.5,40.83,29.87
2018,10,3,17,0,248.0,38.0,2.0,19.9,76.0,29.02,19.26
2018,10,3,17,15,177.5,27.5,1.9,19.55,49.5,21.3,11.73
2018,10,3,17,30,107.0,17.0,1.8,19.2,23.0,13.35,0.0
2018,10,3,17,45,53.5,8.5,1.7,18.85,11.5,7.73,0.0
2018,10,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.55,18.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.65,16.15,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,16.2,2.0,0.0,0.0
2018,10,4,6,15,19.5,10.0,1.8,16.4,10.0,20.49,0.0
2018,10,4,6,30,22.0,17.0,1.9,16.6,18.0,37.44,10.61
2018,10,4,6,45,19.5,31.0,2.05,16.8,33.0,45.98,31.82
2018,10,4,7,0,17.0,45.0,2.2,17.0,48.0,59.47,44.34
2018,10,4,7,15,19.5,56.5,2.25,17.15,61.0,72.42,55.93
2018,10,4,7,30,22.0,68.0,2.3,17.3,74.0,85.65,67.44
2018,10,4,7,45,11.0,65.5,2.35,17.45,68.5,66.78,51.3
2018,10,4,8,0,0.0,63.0,2.4,17.6,63.0,55.66,41.48
2018,10,4,8,15,0.0,76.0,2.45,17.8,76.0,67.35,51.16
2018,10,4,8,30,0.0,89.0,2.5,18.0,89.0,79.59,61.16
2018,10,4,8,45,7.0,126.0,2.6,18.2,129.5,121.51,95.79
2018,10,4,9,0,14.0,163.0,2.7,18.4,170.0,163.84,130.1
2018,10,4,9,15,31.5,198.0,2.8,18.6,216.0,225.11,179.39
2018,10,4,9,30,49.0,233.0,2.9,18.8,262.0,274.92,218.61
2018,10,4,9,45,56.0,244.5,3.0,18.95,279.0,289.09,229.22
2018,10,4,10,0,63.0,256.0,3.1,19.1,296.0,302.88,239.57
2018,10,4,10,15,80.5,282.0,3.25,19.2,335.5,339.69,268.05
2018,10,4,10,30,98.0,308.0,3.4,19.3,375.0,374.91,294.92
2018,10,4,10,45,87.0,313.5,3.5,19.35,374.0,365.81,287.05
2018,10,4,11,0,76.0,319.0,3.6,19.4,373.0,356.9,279.54
2018,10,4,11,15,83.0,327.5,3.7,19.45,387.5,363.96,284.78
2018,10,4,11,30,90.0,336.0,3.8,19.5,402.0,370.09,289.23
2018,10,4,11,45,162.0,336.0,3.9,19.55,455.5,414.86,324.32
2018,10,4,12,0,234.0,336.0,4.0,19.6,509.0,447.63,349.45
2018,10,4,12,15,283.0,328.5,4.05,19.55,536.5,456.81,356.03
2018,10,4,12,30,332.0,321.0,4.1,19.5,564.0,457.97,356.13
2018,10,4,12,45,358.5,305.5,4.2,19.5,564.0,436.9,338.85
2018,10,4,13,0,385.0,290.0,4.3,19.5,564.0,413.25,319.09
2018,10,4,13,15,387.5,280.0,4.3,19.4,549.0,381.71,292.78
2018,10,4,13,30,390.0,270.0,4.3,19.3,534.0,349.59,265.53
2018,10,4,13,45,433.5,240.0,4.25,19.2,522.5,309.87,230.84
2018,10,4,14,0,477.0,210.0,4.2,19.1,511.0,269.14,194.5
2018,10,4,14,15,642.5,148.5,4.15,19.05,530.5,222.44,148.23
2018,10,4,14,30,808.0,87.0,4.1,19.0,550.0,163.7,93.66
2018,10,4,14,45,796.5,84.0,4.05,18.9,513.0,112.44,60.13
2018,10,4,15,0,785.0,81.0,4.0,18.8,476.0,62.19,48.53
2018,10,4,15,15,761.0,77.5,4.0,18.8,432.0,56.73,43.96
2018,10,4,15,30,737.0,74.0,4.0,18.8,388.0,55.37,42.91
2018,10,4,15,45,671.5,75.5,3.95,18.45,335.5,52.58,40.64
2018,10,4,16,0,606.0,77.0,3.9,18.1,283.0,55.15,43.04
2018,10,4,16,15,527.0,72.0,3.85,17.8,230.5,52.9,41.12
2018,10,4,16,30,448.0,67.0,3.8,17.5,178.0,50.75,39.16
2018,10,4,16,45,400.5,55.5,3.75,17.2,137.5,43.09,32.17
2018,10,4,17,0,353.0,44.0,3.7,16.9,97.0,35.07,24.67
2018,10,4,17,15,268.0,33.0,3.65,16.5,64.0,27.08,16.32
2018,10,4,17,30,183.0,22.0,3.6,16.1,31.0,17.49,0.0
2018,10,4,17,45,91.5,11.0,3.6,15.75,15.5,10.01,0.0
2018,10,4,18,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,5,6,15,118.0,12.0,2.4,13.45,19.5,79.59,0.0
2018,10,5,6,30,236.0,24.0,2.4,14.0,39.0,203.03,64.03
2018,10,5,6,45,374.5,32.5,2.35,14.5,81.5,324.21,256.02
2018,10,5,7,0,513.0,41.0,2.3,15.0,124.0,439.79,359.01
2018,10,5,7,15,415.5,60.5,2.15,15.25,143.0,407.55,336.45
2018,10,5,7,30,318.0,80.0,2.0,15.5,162.0,364.26,302.26
2018,10,5,7,45,276.5,107.5,1.85,15.8,189.5,355.93,295.0
2018,10,5,8,0,235.0,135.0,1.7,16.1,217.0,360.09,296.31
2018,10,5,8,15,260.0,152.0,1.75,16.5,255.0,400.22,327.43
2018,10,5,8,30,285.0,169.0,1.8,16.9,293.0,439.82,357.17
2018,10,5,8,45,288.0,186.0,1.8,17.3,322.5,460.45,371.11
2018,10,5,9,0,291.0,203.0,1.8,17.7,352.0,479.62,383.8
2018,10,5,9,15,350.5,203.5,1.8,18.15,396.5,524.96,417.44
2018,10,5,9,30,410.0,204.0,1.8,18.6,441.0,584.8,460.48
2018,10,5,9,45,520.5,186.0,1.75,19.05,504.5,648.94,506.75
2018,10,5,10,0,631.0,168.0,1.7,19.5,568.0,716.46,553.74
2018,10,5,10,15,548.0,208.5,1.65,19.9,566.5,673.5,518.31
2018,10,5,10,30,465.0,249.0,1.6,20.3,565.0,635.27,487.24
2018,10,5,10,45,475.5,252.5,1.55,20.75,583.0,631.3,482.69
2018,10,5,11,0,486.0,256.0,1.5,21.2,601.0,624.95,476.14
2018,10,5,11,15,516.5,248.5,1.45,21.45,620.5,620.01,471.38
2018,10,5,11,30,547.0,241.0,1.4,21.7,640.0,611.79,464.12
2018,10,5,11,45,487.5,261.0,1.4,22.0,618.0,566.93,429.72
2018,10,5,12,0,428.0,281.0,1.4,22.3,596.0,523.75,396.67
2018,10,5,12,15,439.0,275.5,1.55,22.3,596.5,501.46,380.39
2018,10,5,12,30,450.0,270.0,1.7,22.3,597.0,477.32,362.02
2018,10,5,12,45,483.0,257.0,1.9,22.35,602.5,455.89,345.08
2018,10,5,13,0,516.0,244.0,2.1,22.4,608.0,430.88,324.5
2018,10,5,13,15,613.5,199.0,2.3,22.45,620.0,402.48,299.64
2018,10,5,13,30,711.0,154.0,2.5,22.5,632.0,363.01,264.29
2018,10,5,13,45,710.5,145.0,2.75,22.5,606.0,314.2,222.32
2018,10,5,14,0,710.0,136.0,3.0,22.5,580.0,264.85,179.58
2018,10,5,14,15,772.5,107.0,3.15,22.3,566.0,216.75,136.09
2018,10,5,14,30,835.0,78.0,3.3,22.1,552.0,163.98,91.8
2018,10,5,14,45,817.0,76.5,3.45,21.95,512.5,104.54,53.46
2018,10,5,15,0,799.0,75.0,3.6,21.8,473.0,54.3,41.19
2018,10,5,15,15,775.0,72.0,3.6,21.8,429.0,52.94,40.17
2018,10,5,15,30,751.0,69.0,3.6,21.8,385.0,51.81,39.32
2018,10,5,15,45,717.0,66.0,3.85,21.25,338.0,50.62,38.48
2018,10,5,16,0,683.0,63.0,4.1,20.7,291.0,49.46,37.63
2018,10,5,16,15,633.0,58.0,4.2,20.25,242.5,42.58,31.69
2018,10,5,16,30,583.0,53.0,4.3,19.8,194.0,39.92,29.32
2018,10,5,16,45,505.5,46.5,4.4,19.3,148.0,35.91,25.61
2018,10,5,17,0,428.0,40.0,4.5,18.8,102.0,31.89,21.65
2018,10,5,17,15,298.5,30.0,4.55,18.35,65.0,24.54,13.71
2018,10,5,17,30,169.0,20.0,4.6,17.9,28.0,15.9,0.0
2018,10,5,17,45,84.5,10.0,4.65,17.45,14.0,9.1,0.0
2018,10,5,18,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,4.45,16.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,6,6,15,120.5,11.5,3.2,14.75,18.5,80.27,0.0
2018,10,6,6,30,241.0,23.0,3.4,15.2,37.0,202.94,39.42
2018,10,6,6,45,383.5,30.5,3.55,15.65,79.0,326.55,256.2
2018,10,6,7,0,526.0,38.0,3.7,16.1,121.0,436.02,356.73
2018,10,6,7,15,460.0,55.5,3.7,16.55,147.0,432.02,357.3
2018,10,6,7,30,394.0,73.0,3.7,17.0,173.0,409.69,340.62
2018,10,6,7,45,367.0,96.0,3.75,17.5,205.0,425.03,352.46
2018,10,6,8,0,340.0,119.0,3.8,18.0,237.0,436.51,360.03
2018,10,6,8,15,373.5,132.5,3.85,18.45,279.0,481.51,394.76
2018,10,6,8,30,407.0,146.0,3.9,18.9,321.0,525.76,427.88
2018,10,6,8,45,443.0,154.5,3.95,19.4,363.5,565.05,456.55
2018,10,6,9,0,479.0,163.0,4.0,19.9,406.0,602.94,483.61
2018,10,6,9,15,512.5,168.0,4.0,20.25,446.0,632.95,504.52
2018,10,6,9,30,546.0,173.0,4.0,20.6,486.0,660.82,523.56
2018,10,6,9,45,573.0,176.0,4.0,20.95,521.5,678.64,534.93
2018,10,6,10,0,600.0,179.0,4.0,21.3,557.0,699.96,548.63
2018,10,6,10,15,619.5,181.0,4.0,21.55,585.5,704.97,550.63
2018,10,6,10,30,639.0,183.0,4.0,21.8,614.0,706.83,550.41
2018,10,6,10,45,650.5,185.5,4.05,22.05,635.0,699.86,543.84
2018,10,6,11,0,662.0,188.0,4.1,22.3,656.0,689.88,535.09
2018,10,6,11,15,665.0,191.0,4.15,22.45,667.5,671.36,520.17
2018,10,6,11,30,668.0,194.0,4.2,22.6,679.0,650.31,503.3
2018,10,6,11,45,669.0,195.0,4.2,22.75,682.5,623.71,482.07
2018,10,6,12,0,670.0,196.0,4.2,22.9,686.0,595.0,459.0
2018,10,6,12,15,666.0,196.0,4.3,23.0,680.5,560.61,431.63
2018,10,6,12,30,662.0,196.0,4.4,23.1,675.0,524.85,402.77
2018,10,6,12,45,657.5,193.0,4.45,23.2,661.5,485.11,370.25
2018,10,6,13,0,653.0,190.0,4.5,23.3,648.0,444.5,336.37
2018,10,6,13,15,646.5,185.0,4.55,23.3,627.5,400.79,299.57
2018,10,6,13,30,640.0,180.0,4.6,23.3,607.0,356.84,261.87
2018,10,6,13,45,677.5,158.0,4.65,23.35,593.5,311.75,221.56
2018,10,6,14,0,715.0,136.0,4.7,23.4,580.0,262.62,177.47
2018,10,6,14,15,800.0,103.0,4.8,23.35,574.0,214.76,133.1
2018,10,6,14,30,885.0,70.0,4.9,23.3,568.0,160.03,86.65
2018,10,6,14,45,868.5,69.0,5.0,23.25,528.0,106.52,54.59
2018,10,6,15,0,852.0,68.0,5.1,23.2,488.0,58.14,44.25
2018,10,6,15,15,829.5,65.0,5.1,23.2,442.5,56.07,42.63
2018,10,6,15,30,807.0,62.0,5.1,23.2,397.0,47.09,35.03
2018,10,6,15,45,774.0,59.5,5.15,22.85,349.0,46.04,34.27
2018,10,6,16,0,741.0,57.0,5.2,22.5,301.0,45.04,33.51
2018,10,6,16,15,690.5,53.5,5.15,22.0,251.0,43.17,31.95
2018,10,6,16,30,640.0,50.0,5.1,21.5,201.0,41.39,30.34
2018,10,6,16,45,557.0,44.0,5.0,20.95,152.5,34.15,23.86
2018,10,6,17,0,474.0,38.0,4.9,20.4,104.0,30.42,20.16
2018,10,6,17,15,333.0,29.0,4.9,19.9,66.0,23.88,12.54
2018,10,6,17,30,192.0,20.0,4.9,19.4,28.0,18.19,0.0
2018,10,6,17,45,96.0,10.0,4.9,18.9,14.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,4.9,18.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,4.9,18.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,4.85,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,4.8,17.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,4.75,17.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.7,18.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.65,18.3,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.55,18.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.45,18.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.35,18.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.25,18.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.15,18.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.2,17.45,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,7,6,15,128.0,11.5,4.35,16.45,18.5,84.28,0.0
2018,10,7,6,30,256.0,23.0,4.5,16.8,37.0,209.38,8.65
2018,10,7,6,45,402.0,30.5,4.65,17.2,80.0,337.39,261.95
2018,10,7,7,0,548.0,38.0,4.8,17.6,123.0,449.08,366.12
2018,10,7,7,15,438.0,57.5,4.95,18.0,141.0,417.14,344.7
2018,10,7,7,30,328.0,77.0,5.1,18.4,159.0,365.65,303.92
2018,10,7,7,45,288.0,103.5,5.3,18.75,187.0,357.75,297.48
2018,10,7,8,0,248.0,130.0,5.5,19.1,215.0,362.35,299.77
2018,10,7,8,15,275.5,147.0,5.45,19.5,254.0,404.58,333.12
2018,10,7,8,30,303.0,164.0,5.4,19.9,293.0,446.28,365.15
2018,10,7,8,45,322.0,179.5,5.4,20.25,330.0,478.3,388.93
2018,10,7,9,0,341.0,195.0,5.4,20.6,367.0,509.04,411.34
2018,10,7,9,15,363.0,207.0,5.35,21.0,403.0,536.64,430.94
2018,10,7,9,30,385.0,219.0,5.3,21.4,439.0,562.58,449.0
2018,10,7,9,45,410.0,226.5,5.3,21.75,472.5,598.02,474.07
2018,10,7,10,0,435.0,234.0,5.3,22.1,506.0,616.82,486.61
2018,10,7,10,15,444.5,242.5,5.2,22.4,530.5,621.81,488.33
2018,10,7,10,30,454.0,251.0,5.1,22.7,555.0,624.43,488.34
2018,10,7,10,45,479.0,250.0,5.05,22.95,579.0,627.02,488.99
2018,10,7,11,0,504.0,249.0,5.0,23.2,603.0,626.73,487.44
2018,10,7,11,15,544.5,237.5,4.95,23.45,625.5,624.31,484.6
2018,10,7,11,30,585.0,226.0,4.9,23.7,648.0,618.07,478.74
2018,10,7,11,45,587.0,226.5,4.85,23.95,651.5,594.28,459.16
2018,10,7,12,0,589.0,227.0,4.8,24.2,655.0,568.57,438.01
2018,10,7,12,15,586.5,226.5,4.75,24.35,650.0,537.62,412.87
2018,10,7,12,30,584.0,226.0,4.7,24.5,645.0,505.37,386.38
2018,10,7,12,45,593.0,217.0,4.65,24.65,636.0,471.61,358.35
2018,10,7,13,0,602.0,208.0,4.6,24.8,627.0,434.53,327.16
2018,10,7,13,15,603.0,199.5,4.6,24.9,609.0,393.09,292.22
2018,10,7,13,30,604.0,191.0,4.6,25.0,591.0,350.84,255.98
2018,10,7,13,45,647.0,167.0,4.6,25.05,579.5,307.22,217.08
2018,10,7,14,0,690.0,143.0,4.6,25.1,568.0,259.03,174.03
2018,10,7,14,15,774.5,111.0,4.6,25.1,563.0,213.03,131.69
2018,10,7,14,30,859.0,79.0,4.6,25.1,558.0,159.6,87.11
2018,10,7,14,45,841.5,77.5,4.65,25.1,518.0,99.03,50.35
2018,10,7,15,0,824.0,76.0,4.7,25.1,478.0,55.36,41.55
2018,10,7,15,15,799.0,73.0,4.7,25.1,433.0,54.23,40.73
2018,10,7,15,30,774.0,70.0,4.7,25.1,388.0,53.1,39.88
2018,10,7,15,45,742.0,65.5,4.45,24.8,339.5,50.73,38.0
2018,10,7,16,0,710.0,61.0,4.2,24.5,291.0,48.31,36.03
2018,10,7,16,15,663.0,56.0,3.95,23.9,242.0,45.35,33.55
2018,10,7,16,30,616.0,51.0,3.7,23.3,193.0,38.78,27.84
2018,10,7,16,45,540.5,44.0,3.45,22.7,146.0,34.26,23.73
2018,10,7,17,0,465.0,37.0,3.2,22.1,99.0,29.69,19.31
2018,10,7,17,15,325.0,27.5,3.1,21.55,62.0,22.66,10.83
2018,10,7,17,30,185.0,18.0,3.0,21.0,25.0,16.37,0.0
2018,10,7,17,45,92.5,9.0,2.95,20.45,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.9,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.9,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.85,18.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.5,3.0,17.15,18.0,82.79,0.0
2018,10,8,6,30,252.0,23.0,3.1,17.7,36.0,204.06,0.0
2018,10,8,6,45,397.5,29.5,3.2,18.25,77.0,332.1,253.49
2018,10,8,7,0,543.0,36.0,3.3,18.8,118.0,441.75,355.93
2018,10,8,7,15,444.0,55.0,3.45,19.2,138.5,416.94,340.67
2018,10,8,7,30,345.0,74.0,3.6,19.6,159.0,372.95,306.9
2018,10,8,7,45,292.5,102.0,3.75,20.05,185.0,358.34,294.91
2018,10,8,8,0,240.0,130.0,3.9,20.5,211.0,355.56,290.91
2018,10,8,8,15,260.5,147.5,3.95,20.9,247.5,392.61,319.68
2018,10,8,8,30,281.0,165.0,4.0,21.3,284.0,428.93,347.06
2018,10,8,8,45,297.5,182.0,4.1,21.7,320.0,460.39,370.11
2018,10,8,9,0,314.0,199.0,4.2,22.1,356.0,490.54,391.77
2018,10,8,9,15,327.0,213.5,4.15,22.5,388.5,513.37,407.33
2018,10,8,9,30,340.0,228.0,4.1,22.9,421.0,534.57,421.46
2018,10,8,9,45,351.0,241.0,4.05,23.25,450.0,550.66,431.7
2018,10,8,10,0,362.0,254.0,4.0,23.6,479.0,564.85,440.45
2018,10,8,10,15,370.5,263.5,3.95,23.9,502.5,571.33,443.57
2018,10,8,10,30,379.0,273.0,3.9,24.2,526.0,575.88,445.3
2018,10,8,10,45,443.5,258.0,3.85,24.5,562.0,606.01,466.83
2018,10,8,11,0,508.0,243.0,3.8,24.8,598.0,621.47,477.38
2018,10,8,11,15,540.5,235.0,3.7,25.0,618.0,616.57,472.52
2018,10,8,11,30,573.0,227.0,3.6,25.2,638.0,608.25,465.1
2018,10,8,11,45,573.5,228.5,3.55,25.4,641.0,584.78,446.19
2018,10,8,12,0,574.0,230.0,3.5,25.6,644.0,559.49,425.81
2018,10,8,12,15,571.5,229.0,3.45,25.75,639.0,528.63,401.19
2018,10,8,12,30,569.0,228.0,3.4,25.9,634.0,496.53,375.28
2018,10,8,12,45,564.0,224.0,3.3,26.0,620.5,459.66,345.43
2018,10,8,13,0,559.0,220.0,3.2,26.1,607.0,422.16,314.6
2018,10,8,13,15,551.5,215.0,3.2,26.1,587.5,382.47,281.87
2018,10,8,13,30,544.0,210.0,3.2,26.1,568.0,342.74,248.59
2018,10,8,13,45,610.0,177.0,3.15,26.1,562.5,302.05,212.11
2018,10,8,14,0,676.0,144.0,3.1,26.1,557.0,253.51,168.7
2018,10,8,14,15,777.5,105.5,3.15,26.0,554.5,205.6,124.86
2018,10,8,14,30,879.0,67.0,3.2,25.9,552.0,148.93,77.88
2018,10,8,14,45,861.0,65.5,3.2,25.8,511.5,95.55,48.39
2018,10,8,15,0,843.0,64.0,3.2,25.7,471.0,55.34,41.43
2018,10,8,15,15,819.5,62.0,3.2,25.7,426.5,53.91,40.37
2018,10,8,15,30,796.0,60.0,3.2,25.7,382.0,45.76,33.54
2018,10,8,15,45,762.5,57.0,3.2,25.25,334.0,44.28,32.43
2018,10,8,16,0,729.0,54.0,3.2,24.8,286.0,42.8,31.27
2018,10,8,16,15,678.5,50.0,3.15,24.1,237.0,40.43,29.29
2018,10,8,16,30,628.0,46.0,3.1,23.4,188.0,38.1,27.22
2018,10,8,16,45,545.0,40.5,3.0,22.7,141.5,34.34,23.76
2018,10,8,17,0,462.0,35.0,2.9,22.0,95.0,28.08,17.87
2018,10,8,17,15,321.5,26.5,2.95,21.25,59.5,21.92,9.39
2018,10,8,17,30,181.0,18.0,3.0,20.5,24.0,16.37,0.0
2018,10,8,17,45,90.5,9.0,3.05,19.8,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.85,18.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
