Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,21,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,9,6,15,103.5,11.0,0.5,14.85,16.0,69.15,0.0
2018,10,9,6,30,207.0,22.0,0.6,15.2,32.0,173.74,0.0
2018,10,9,6,45,346.5,30.5,0.65,15.6,71.5,299.33,225.29
2018,10,9,7,0,486.0,39.0,0.7,16.0,111.0,412.59,328.97
2018,10,9,7,15,383.0,58.0,0.8,16.4,128.0,371.84,301.56
2018,10,9,7,30,280.0,77.0,0.9,16.8,145.0,328.82,268.98
2018,10,9,7,45,238.0,104.5,1.0,17.25,171.5,320.25,262.33
2018,10,9,8,0,196.0,132.0,1.1,17.7,198.0,323.82,263.8
2018,10,9,8,15,231.5,149.0,1.1,18.25,238.0,371.04,300.41
2018,10,9,8,30,267.0,166.0,1.1,18.8,278.0,418.14,335.56
2018,10,9,8,45,281.5,183.0,1.1,19.3,312.5,447.7,356.15
2018,10,9,9,0,296.0,200.0,1.1,19.8,347.0,475.99,375.48
2018,10,9,9,15,320.0,213.5,1.0,20.4,383.5,506.45,395.54
2018,10,9,9,30,344.0,227.0,0.9,21.0,420.0,535.34,413.87
2018,10,9,9,45,375.5,233.5,0.8,21.55,456.0,560.65,429.51
2018,10,9,10,0,407.0,240.0,0.7,22.1,492.0,596.76,452.01
2018,10,9,10,15,467.0,230.5,0.7,22.6,531.0,623.09,469.19
2018,10,9,10,30,527.0,221.0,0.7,23.1,570.0,645.91,483.7
2018,10,9,10,45,398.5,251.5,0.65,23.55,519.5,564.1,422.29
2018,10,9,11,0,270.0,282.0,0.6,24.0,469.0,476.45,357.34
2018,10,9,11,15,225.5,306.5,0.85,24.15,464.5,448.29,337.85
2018,10,9,11,30,181.0,331.0,1.1,24.3,460.0,429.62,324.05
2018,10,9,11,45,202.5,329.5,1.35,24.5,474.5,430.14,325.0
2018,10,9,12,0,224.0,328.0,1.6,24.7,489.0,428.62,324.01
2018,10,9,12,15,210.5,327.0,1.85,24.6,477.5,405.97,307.36
2018,10,9,12,30,197.0,326.0,2.1,24.5,466.0,383.84,290.92
2018,10,9,12,45,149.5,319.0,2.35,24.4,424.0,341.7,259.38
2018,10,9,13,0,102.0,312.0,2.6,24.3,382.0,305.45,232.27
2018,10,9,13,15,114.0,304.5,2.85,24.05,380.5,291.89,221.87
2018,10,9,13,30,126.0,297.0,3.1,23.8,379.0,278.76,211.37
2018,10,9,13,45,199.5,253.5,3.3,23.55,377.0,255.44,190.86
2018,10,9,14,0,273.0,210.0,3.5,23.3,375.0,218.9,158.88
2018,10,9,14,15,439.0,170.5,3.6,22.95,418.5,191.62,129.8
2018,10,9,14,30,605.0,131.0,3.7,22.6,462.0,150.57,91.91
2018,10,9,14,45,652.0,113.0,3.8,22.3,445.5,101.93,61.25
2018,10,9,15,0,699.0,95.0,3.9,22.0,429.0,62.39,48.16
2018,10,9,15,15,646.5,96.5,3.9,22.0,382.5,65.0,50.57
2018,10,9,15,30,594.0,98.0,3.9,22.0,336.0,68.04,53.32
2018,10,9,15,45,521.0,94.5,3.8,21.1,284.0,67.43,53.1
2018,10,9,16,0,448.0,91.0,3.7,20.2,232.0,65.77,51.91
2018,10,9,16,15,474.5,73.0,3.65,19.65,199.0,54.81,42.42
2018,10,9,16,30,501.0,55.0,3.6,19.1,166.0,42.0,31.12
2018,10,9,16,45,452.5,46.5,3.55,18.55,127.0,36.53,26.05
2018,10,9,17,0,404.0,38.0,3.5,18.0,88.0,30.89,20.47
2018,10,9,17,15,269.5,27.5,3.5,17.5,54.5,23.04,9.03
2018,10,9,17,30,135.0,17.0,3.5,17.0,21.0,15.46,0.0
2018,10,9,17,45,67.5,8.5,3.55,16.5,10.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,10,6,15,2.0,7.0,0.7,13.85,7.0,7.5,0.0
2018,10,10,6,30,4.0,14.0,0.8,14.1,14.0,14.75,0.0
2018,10,10,6,45,38.0,33.0,0.9,14.35,38.0,76.64,54.22
2018,10,10,7,0,72.0,52.0,1.0,14.6,62.0,122.7,97.48
2018,10,10,7,15,98.0,70.0,1.0,14.9,90.0,161.83,132.08
2018,10,10,7,30,124.0,88.0,1.0,15.2,118.0,201.66,166.34
2018,10,10,7,45,131.0,110.0,1.0,15.45,148.0,233.61,192.71
2018,10,10,8,0,138.0,132.0,1.0,15.7,178.0,264.61,217.49
2018,10,10,8,15,128.5,152.5,0.95,16.1,200.5,279.8,228.32
2018,10,10,8,30,119.0,173.0,0.9,16.5,223.0,293.79,237.91
2018,10,10,8,45,129.5,193.0,0.85,16.85,252.5,322.13,259.06
2018,10,10,9,0,140.0,213.0,0.8,17.2,282.0,349.67,279.04
2018,10,10,9,15,168.5,230.0,0.7,17.65,319.5,387.31,306.43
2018,10,10,9,30,197.0,247.0,0.6,18.1,357.0,423.94,332.19
2018,10,10,9,45,237.5,256.5,0.55,18.55,397.0,460.45,357.88
2018,10,10,10,0,278.0,266.0,0.5,19.0,437.0,508.31,390.88
2018,10,10,10,15,320.5,269.5,0.5,19.35,474.5,535.57,409.24
2018,10,10,10,30,363.0,273.0,0.5,19.7,512.0,560.34,425.73
2018,10,10,10,45,369.5,280.5,0.55,20.1,529.5,559.54,423.83
2018,10,10,11,0,376.0,288.0,0.6,20.5,547.0,556.88,420.89
2018,10,10,11,15,379.5,291.5,0.75,20.7,556.5,546.41,413.64
2018,10,10,11,30,383.0,295.0,0.9,20.9,566.0,534.37,405.09
2018,10,10,11,45,371.0,300.0,1.1,21.1,563.5,512.44,389.3
2018,10,10,12,0,359.0,305.0,1.3,21.3,561.0,490.02,372.78
2018,10,10,12,15,357.0,303.5,1.5,21.35,556.5,467.15,355.83
2018,10,10,12,30,355.0,302.0,1.7,21.4,552.0,443.55,337.83
2018,10,10,12,45,423.5,271.0,1.9,21.45,564.0,427.94,325.17
2018,10,10,13,0,492.0,240.0,2.1,21.5,576.0,405.08,305.76
2018,10,10,13,15,520.0,222.5,2.3,21.45,568.0,371.52,277.51
2018,10,10,13,30,548.0,205.0,2.5,21.4,560.0,334.91,245.86
2018,10,10,13,45,587.0,182.0,2.65,21.3,547.5,294.35,209.9
2018,10,10,14,0,626.0,159.0,2.8,21.2,535.0,248.41,169.24
2018,10,10,14,15,718.5,122.5,3.0,21.0,530.5,196.55,122.53
2018,10,10,14,30,811.0,86.0,3.2,20.8,526.0,140.76,76.75
2018,10,10,14,45,789.5,84.5,3.35,20.6,486.0,90.42,50.43
2018,10,10,15,0,768.0,83.0,3.5,20.4,446.0,60.63,46.99
2018,10,10,15,15,739.0,80.0,3.5,20.4,401.5,59.68,46.33
2018,10,10,15,30,710.0,77.0,3.5,20.4,357.0,53.5,41.08
2018,10,10,15,45,667.5,73.5,3.65,19.65,310.0,52.3,40.25
2018,10,10,16,0,625.0,70.0,3.8,18.9,263.0,51.16,39.42
2018,10,10,16,15,566.5,64.5,3.75,18.4,216.0,48.4,37.01
2018,10,10,16,30,508.0,59.0,3.7,17.9,169.0,45.68,34.48
2018,10,10,16,45,415.0,50.5,3.65,17.4,124.5,40.23,29.33
2018,10,10,17,0,322.0,42.0,3.6,16.9,80.0,34.76,23.69
2018,10,10,17,15,205.5,29.0,3.5,16.45,49.0,22.93,7.11
2018,10,10,17,30,89.0,16.0,3.4,16.0,18.0,14.55,0.0
2018,10,10,17,45,44.5,8.0,3.25,15.6,9.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.95,13.7,3.0,2.73,0.0
2018,10,11,6,30,0.0,6.0,1.0,14.0,6.0,5.26,0.0
2018,10,11,6,45,0.0,13.0,1.05,14.25,13.0,11.42,3.07
2018,10,11,7,0,0.0,20.0,1.1,14.5,20.0,17.59,9.04
2018,10,11,7,15,0.0,30.0,1.05,14.75,30.0,26.42,16.81
2018,10,11,7,30,0.0,40.0,1.0,15.0,40.0,35.27,24.53
2018,10,11,7,45,0.0,52.5,1.0,15.25,52.5,46.35,34.04
2018,10,11,8,0,0.0,65.0,1.0,15.5,65.0,57.45,43.42
2018,10,11,8,15,0.0,75.0,0.9,15.9,75.0,66.69,51.07
2018,10,11,8,30,0.0,85.0,0.8,16.3,85.0,75.97,58.62
2018,10,11,8,45,2.5,100.0,0.75,16.7,101.0,92.14,71.87
2018,10,11,9,0,5.0,115.0,0.7,17.1,117.0,108.26,84.86
2018,10,11,9,15,40.0,162.5,0.65,17.55,184.5,192.81,153.85
2018,10,11,9,30,75.0,210.0,0.6,18.0,252.0,270.04,214.17
2018,10,11,9,45,163.0,236.0,0.6,18.45,333.5,377.57,296.83
2018,10,11,10,0,251.0,262.0,0.6,18.9,415.0,481.58,372.94
2018,10,11,10,15,334.5,259.0,0.55,19.35,472.0,533.93,409.35
2018,10,11,10,30,418.0,256.0,0.5,19.8,529.0,593.62,450.0
2018,10,11,10,45,436.0,257.5,0.5,20.2,549.5,593.66,447.9
2018,10,11,11,0,454.0,259.0,0.5,20.6,570.0,591.19,444.72
2018,10,11,11,15,446.0,266.0,0.5,20.95,575.5,573.44,430.57
2018,10,11,11,30,438.0,273.0,0.5,21.3,581.0,554.34,415.6
2018,10,11,11,45,442.0,272.0,0.5,21.65,584.0,534.37,400.16
2018,10,11,12,0,446.0,271.0,0.5,22.0,587.0,512.8,383.39
2018,10,11,12,15,448.0,268.5,0.65,22.15,584.0,487.34,365.06
2018,10,11,12,30,450.0,266.0,0.8,22.3,581.0,460.63,345.2
2018,10,11,12,45,452.5,260.5,0.9,22.5,572.0,430.56,321.87
2018,10,11,13,0,455.0,255.0,1.0,22.7,563.0,399.5,297.14
2018,10,11,13,15,468.0,241.5,1.15,22.7,550.0,365.08,269.46
2018,10,11,13,30,481.0,228.0,1.3,22.7,537.0,329.06,239.64
2018,10,11,13,45,542.0,197.0,1.45,22.75,531.0,290.8,205.86
2018,10,11,14,0,603.0,166.0,1.6,22.8,525.0,246.34,166.44
2018,10,11,14,15,705.5,127.0,1.75,22.7,523.5,194.68,120.36
2018,10,11,14,30,808.0,88.0,1.9,22.6,522.0,138.34,74.82
2018,10,11,14,45,789.5,85.0,2.05,22.5,482.5,87.26,49.16
2018,10,11,15,0,771.0,82.0,2.2,22.4,443.0,60.11,46.16
2018,10,11,15,15,744.0,79.0,2.2,22.4,399.0,59.15,45.5
2018,10,11,15,30,717.0,76.0,2.2,22.4,355.0,58.23,44.83
2018,10,11,15,45,678.0,71.5,2.45,21.9,308.0,51.06,38.8
2018,10,11,16,0,639.0,67.0,2.7,21.4,261.0,49.09,37.2
2018,10,11,16,15,581.0,61.0,2.85,20.75,213.0,45.81,34.38
2018,10,11,16,30,523.0,55.0,3.0,20.1,165.0,42.52,31.38
2018,10,11,16,45,431.5,46.5,3.15,19.5,121.0,36.91,26.15
2018,10,11,17,0,340.0,38.0,3.3,18.9,77.0,31.24,20.34
2018,10,11,17,15,213.0,25.0,3.45,18.3,45.5,21.01,3.5
2018,10,11,17,30,86.0,12.0,3.6,17.7,14.0,10.91,0.0
2018,10,11,17,45,43.0,6.0,3.75,17.1,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,12,6,15,77.5,10.0,1.55,14.25,13.0,9.1,0.0
2018,10,12,6,30,155.0,20.0,1.6,14.6,26.0,110.56,0.0
2018,10,12,6,45,283.0,31.0,1.65,15.0,62.5,255.79,185.19
2018,10,12,7,0,411.0,42.0,1.7,15.4,99.0,361.34,291.02
2018,10,12,7,15,414.5,53.0,1.7,15.9,130.5,387.76,317.28
2018,10,12,7,30,418.0,64.0,1.7,16.4,162.0,412.96,339.72
2018,10,12,7,45,306.0,95.5,1.75,16.9,176.0,372.05,306.04
2018,10,12,8,0,194.0,127.0,1.8,17.4,190.0,314.28,257.65
2018,10,12,8,15,223.5,145.0,1.8,18.15,228.0,357.76,291.85
2018,10,12,8,30,253.0,163.0,1.8,18.9,266.0,400.87,324.27
2018,10,12,8,45,275.0,178.5,1.8,19.6,302.0,434.18,348.26
2018,10,12,9,0,297.0,194.0,1.8,20.3,338.0,466.45,370.93
2018,10,12,9,15,314.0,208.5,1.8,20.95,371.5,492.19,388.24
2018,10,12,9,30,331.0,223.0,1.8,21.6,405.0,516.33,404.1
2018,10,12,9,45,352.5,232.0,1.75,22.2,436.5,536.13,416.59
2018,10,12,10,0,374.0,241.0,1.7,22.8,468.0,554.07,427.53
2018,10,12,10,15,389.5,248.0,1.7,23.35,493.0,563.15,432.2
2018,10,12,10,30,405.0,255.0,1.7,23.9,518.0,570.13,435.38
2018,10,12,10,45,412.0,261.0,1.65,24.45,535.0,577.41,438.18
2018,10,12,11,0,419.0,267.0,1.6,25.0,552.0,571.86,432.01
2018,10,12,11,15,423.5,270.5,1.6,25.4,562.5,560.17,422.11
2018,10,12,11,30,428.0,274.0,1.6,25.8,573.0,546.63,410.86
2018,10,12,11,45,430.0,274.5,1.6,26.15,576.0,527.05,395.35
2018,10,12,12,0,432.0,275.0,1.6,26.5,579.0,506.0,378.64
2018,10,12,12,15,430.5,273.0,1.7,26.6,574.0,479.55,358.58
2018,10,12,12,30,429.0,271.0,1.8,26.7,569.0,452.16,337.45
2018,10,12,12,45,424.5,267.0,1.95,26.85,557.0,420.98,313.17
2018,10,12,13,0,420.0,263.0,2.1,27.0,545.0,389.45,288.09
2018,10,12,13,15,413.5,255.5,2.3,26.9,526.5,354.25,260.16
2018,10,12,13,30,407.0,248.0,2.5,26.8,508.0,319.27,231.88
2018,10,12,13,45,479.5,213.0,2.65,26.7,506.0,284.27,200.76
2018,10,12,14,0,552.0,178.0,2.8,26.6,504.0,242.18,163.34
2018,10,12,14,15,706.5,126.5,2.95,26.35,518.5,191.26,116.35
2018,10,12,14,30,861.0,75.0,3.1,26.1,533.0,137.27,71.73
2018,10,12,14,45,843.5,72.5,3.2,25.85,492.5,84.35,47.02
2018,10,12,15,0,826.0,70.0,3.3,25.6,452.0,51.83,38.55
2018,10,12,15,15,800.5,67.0,3.3,25.6,407.0,50.53,37.57
2018,10,12,15,30,775.0,64.0,3.3,25.6,362.0,49.24,36.57
2018,10,12,15,45,739.0,60.5,3.45,24.75,314.5,47.48,35.27
2018,10,12,16,0,703.0,57.0,3.6,23.9,267.0,45.74,33.92
2018,10,12,16,15,648.5,52.5,3.55,23.05,218.5,43.08,31.67
2018,10,12,16,30,594.0,48.0,3.5,22.2,170.0,37.05,26.35
2018,10,12,16,45,503.5,41.0,3.45,21.35,124.5,32.44,22.07
2018,10,12,17,0,413.0,34.0,3.4,20.5,79.0,27.85,17.19
2018,10,12,17,15,254.5,22.5,3.4,19.85,45.5,18.83,0.0
2018,10,12,17,30,96.0,11.0,3.4,19.2,12.0,10.01,0.0
2018,10,12,17,45,48.0,5.5,3.4,18.55,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,15,102.0,10.0,1.1,14.2,14.0,0.0,0.0
2018,10,13,6,30,204.0,20.0,1.1,14.6,28.0,139.13,0.0
2018,10,13,6,45,348.0,28.5,1.1,15.0,65.5,293.01,206.23
2018,10,13,7,0,492.0,37.0,1.1,15.4,103.0,407.6,324.73
2018,10,13,7,15,479.5,47.5,1.15,15.85,134.5,424.4,344.16
2018,10,13,7,30,467.0,58.0,1.2,16.3,166.0,439.12,358.73
2018,10,13,7,45,323.0,92.5,1.2,16.8,175.0,379.65,310.65
2018,10,13,8,0,179.0,127.0,1.2,17.3,184.0,288.45,235.8
2018,10,13,8,15,214.5,144.0,1.25,17.9,223.0,348.92,283.91
2018,10,13,8,30,250.0,161.0,1.3,18.5,262.0,395.21,319.02
2018,10,13,8,45,273.0,177.0,1.35,19.05,298.5,429.83,344.24
2018,10,13,9,0,296.0,193.0,1.4,19.6,335.0,463.39,368.2
2018,10,13,9,15,342.0,201.0,1.45,20.05,378.0,504.59,398.16
2018,10,13,9,30,388.0,209.0,1.5,20.5,421.0,544.43,426.48
2018,10,13,9,45,423.5,212.5,1.6,20.95,456.5,582.86,453.18
2018,10,13,10,0,459.0,216.0,1.7,21.4,492.0,604.96,468.04
2018,10,13,10,15,515.5,206.0,1.75,21.75,528.5,626.43,482.9
2018,10,13,10,30,572.0,196.0,1.8,22.1,565.0,644.39,495.03
2018,10,13,10,45,570.0,203.0,1.85,22.4,579.5,633.11,485.23
2018,10,13,11,0,568.0,210.0,1.9,22.7,594.0,619.59,474.04
2018,10,13,11,15,528.0,229.5,2.0,22.9,591.0,590.19,451.23
2018,10,13,11,30,488.0,249.0,2.1,23.1,588.0,560.38,428.09
2018,10,13,11,45,490.5,249.5,2.15,23.3,591.0,539.56,411.75
2018,10,13,12,0,493.0,250.0,2.2,23.5,594.0,517.06,393.86
2018,10,13,12,15,506.5,242.0,2.25,23.55,593.5,491.54,373.78
2018,10,13,12,30,520.0,234.0,2.3,23.6,593.0,463.91,351.6
2018,10,13,12,45,524.5,227.5,2.4,23.6,583.5,431.39,325.38
2018,10,13,13,0,529.0,221.0,2.5,23.6,574.0,397.58,297.48
2018,10,13,13,15,538.5,209.5,2.55,23.55,559.5,360.38,266.24
2018,10,13,13,30,548.0,198.0,2.6,23.5,545.0,321.74,233.17
2018,10,13,13,45,613.0,168.5,2.65,23.4,540.5,282.1,197.11
2018,10,13,14,0,678.0,139.0,2.7,23.3,536.0,234.58,154.38
2018,10,13,14,15,780.0,104.5,2.7,23.15,535.5,187.67,111.9
2018,10,13,14,30,882.0,70.0,2.7,23.0,535.0,131.61,68.06
2018,10,13,14,45,864.0,68.5,2.7,22.8,494.5,78.43,44.55
2018,10,13,15,0,846.0,67.0,2.7,22.6,454.0,57.61,44.03
2018,10,13,15,15,820.5,64.0,2.7,22.6,408.5,48.57,36.39
2018,10,13,15,30,795.0,61.0,2.7,22.6,363.0,47.18,35.29
2018,10,13,15,45,758.5,57.5,2.7,21.95,314.5,45.31,33.84
2018,10,13,16,0,722.0,54.0,2.7,21.3,266.0,43.46,32.33
2018,10,13,16,15,665.5,50.0,2.65,20.6,217.0,41.12,30.29
2018,10,13,16,30,609.0,46.0,2.6,19.9,168.0,38.86,28.17
2018,10,13,16,45,514.0,39.0,2.6,19.2,122.0,30.9,20.91
2018,10,13,17,0,419.0,32.0,2.6,18.5,76.0,26.21,15.77
2018,10,13,17,15,258.0,21.5,2.55,17.9,44.0,18.07,0.0
2018,10,13,17,30,97.0,11.0,2.5,17.3,12.0,10.01,0.0
2018,10,13,17,45,48.5,5.5,2.5,16.7,6.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,14,6,15,70.5,8.0,1.4,12.95,10.5,0.0,0.0
2018,10,14,6,30,141.0,16.0,1.4,13.4,21.0,97.71,0.0
2018,10,14,6,45,115.5,21.0,1.4,13.85,29.5,128.74,86.52
2018,10,14,7,0,90.0,26.0,1.4,14.3,38.0,101.92,80.28
2018,10,14,7,15,45.0,42.0,1.3,14.75,48.0,82.41,64.93
2018,10,14,7,30,0.0,58.0,1.2,15.2,58.0,53.34,39.72
2018,10,14,7,45,0.0,73.5,1.15,15.65,73.5,68.36,52.57
2018,10,14,8,0,0.0,89.0,1.1,16.1,89.0,83.17,64.95
2018,10,14,8,15,22.5,116.5,1.15,16.6,125.5,137.92,111.01
2018,10,14,8,30,45.0,144.0,1.2,17.1,162.0,185.12,149.7
2018,10,14,8,45,143.0,167.0,1.3,17.6,233.5,299.65,243.28
2018,10,14,9,0,241.0,190.0,1.4,18.1,305.0,415.18,333.42
2018,10,14,9,15,285.5,204.5,1.4,18.55,351.5,462.55,367.87
2018,10,14,9,30,330.0,219.0,1.4,19.0,398.0,508.38,400.82
2018,10,14,9,45,351.5,228.0,1.4,19.45,429.0,528.02,413.54
2018,10,14,10,0,373.0,237.0,1.4,19.9,460.0,545.8,424.92
2018,10,14,10,15,426.0,231.5,1.45,20.35,496.5,582.19,450.48
2018,10,14,10,30,479.0,226.0,1.5,20.8,533.0,603.2,464.67
2018,10,14,10,45,507.0,223.5,1.5,21.25,556.5,605.45,464.64
2018,10,14,11,0,535.0,221.0,1.5,21.7,580.0,604.69,462.51
2018,10,14,11,15,544.0,221.5,1.5,22.1,591.5,590.84,450.8
2018,10,14,11,30,553.0,222.0,1.5,22.5,603.0,574.64,437.4
2018,10,14,11,45,556.0,222.0,1.55,22.9,606.5,552.01,419.45
2018,10,14,12,0,559.0,222.0,1.6,23.3,610.0,527.51,399.9
2018,10,14,12,15,577.0,213.5,1.6,23.55,611.5,501.78,379.2
2018,10,14,12,30,595.0,205.0,1.6,23.8,613.0,475.2,357.3
2018,10,14,12,45,603.5,197.0,1.6,24.1,604.0,440.08,328.49
2018,10,14,13,0,612.0,189.0,1.6,24.4,595.0,403.16,297.67
2018,10,14,13,15,626.0,176.5,1.65,24.55,580.5,362.76,263.67
2018,10,14,13,30,640.0,164.0,1.7,24.7,566.0,320.32,227.28
2018,10,14,13,45,697.0,140.0,1.75,24.85,560.0,277.4,188.55
2018,10,14,14,0,754.0,116.0,1.8,25.0,554.0,228.56,144.99
2018,10,14,14,15,837.0,92.5,1.85,25.0,551.5,182.66,104.58
2018,10,14,14,30,920.0,69.0,1.9,25.0,549.0,130.14,65.72
2018,10,14,14,45,903.0,67.0,1.9,25.0,507.5,74.62,42.73
2018,10,14,15,0,886.0,65.0,1.9,25.0,466.0,56.55,42.69
2018,10,14,15,15,860.5,62.5,1.9,25.0,419.5,54.68,41.23
2018,10,14,15,30,835.0,60.0,1.9,25.0,373.0,46.8,34.6
2018,10,14,15,45,799.0,57.0,1.85,24.45,323.5,45.29,33.45
2018,10,14,16,0,763.0,54.0,1.8,23.9,274.0,43.82,32.27
2018,10,14,16,15,707.0,49.0,1.8,22.9,223.0,40.57,29.5
2018,10,14,16,30,651.0,44.0,1.8,21.9,172.0,37.33,26.58
2018,10,14,16,45,554.0,37.5,1.85,20.9,124.5,32.6,22.13
2018,10,14,17,0,457.0,31.0,1.9,19.9,77.0,25.54,14.83
2018,10,14,17,15,282.0,21.0,2.0,19.3,44.5,17.81,0.0
2018,10,14,17,30,107.0,11.0,2.1,18.7,12.0,10.01,0.0
2018,10,14,17,45,53.5,5.5,2.2,18.1,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.45,17.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.5,3.0,13.5,13.0,0.0,0.0
2018,10,15,6,30,216.0,19.0,3.1,14.0,26.0,144.01,0.0
2018,10,15,6,45,366.0,27.5,3.2,14.5,64.0,296.89,196.33
2018,10,15,7,0,516.0,36.0,3.3,15.0,102.0,418.66,336.64
2018,10,15,7,15,505.5,45.5,3.35,15.55,134.0,436.17,358.57
2018,10,15,7,30,495.0,55.0,3.4,16.1,166.0,451.68,374.46
2018,10,15,7,45,347.5,88.0,3.45,16.6,175.0,389.45,323.47
2018,10,15,8,0,200.0,121.0,3.5,17.1,184.0,309.36,255.93
2018,10,15,8,15,238.5,137.5,3.3,17.75,224.0,357.58,294.72
2018,10,15,8,30,277.0,154.0,3.1,18.4,264.0,405.72,331.85
2018,10,15,8,45,299.5,169.0,2.9,19.05,300.0,438.91,355.93
2018,10,15,9,0,322.0,184.0,2.7,19.7,336.0,470.98,378.51
2018,10,15,9,15,340.0,197.0,2.5,20.35,369.5,495.73,394.89
2018,10,15,9,30,358.0,210.0,2.3,21.0,403.0,518.87,409.64
2018,10,15,9,45,370.5,221.5,2.1,21.65,431.5,534.19,418.15
2018,10,15,10,0,383.0,233.0,1.9,22.3,460.0,547.59,425.04
2018,10,15,10,15,393.0,242.0,1.75,22.75,483.5,554.39,427.48
2018,10,15,10,30,403.0,251.0,1.6,23.2,507.0,559.16,428.4
2018,10,15,10,45,411.0,256.5,1.45,23.65,524.0,566.42,430.85
2018,10,15,11,0,419.0,262.0,1.3,24.1,541.0,561.06,424.37
2018,10,15,11,15,423.0,265.0,1.25,24.45,550.5,548.59,413.68
2018,10,15,11,30,427.0,268.0,1.2,24.8,560.0,534.32,401.7
2018,10,15,11,45,426.5,269.0,1.15,25.15,562.0,513.8,385.21
2018,10,15,12,0,426.0,270.0,1.1,25.5,564.0,491.98,367.69
2018,10,15,12,15,423.0,269.0,1.15,25.6,559.0,465.95,347.83
2018,10,15,12,30,420.0,268.0,1.2,25.7,554.0,439.09,327.01
2018,10,15,12,45,414.5,264.0,1.3,25.85,541.5,408.01,302.84
2018,10,15,13,0,409.0,260.0,1.4,26.0,529.0,376.68,277.99
2018,10,15,13,15,400.5,253.5,1.5,25.95,510.0,344.29,252.13
2018,10,15,13,30,392.0,247.0,1.6,25.9,491.0,311.23,225.4
2018,10,15,13,45,474.5,210.0,1.7,25.85,492.5,274.07,192.41
2018,10,15,14,0,557.0,173.0,1.8,25.8,494.0,231.82,154.7
2018,10,15,14,15,729.5,120.5,1.9,25.65,514.0,180.45,107.24
2018,10,15,14,30,902.0,68.0,2.0,25.5,534.0,124.02,62.33
2018,10,15,14,45,884.0,66.0,2.05,25.3,493.0,69.6,41.53
2018,10,15,15,0,866.0,64.0,2.1,25.1,452.0,55.7,41.97
2018,10,15,15,15,840.5,61.5,2.1,25.1,406.0,53.82,40.5
2018,10,15,15,30,815.0,59.0,2.1,25.1,360.0,46.01,33.92
2018,10,15,15,45,778.0,56.0,2.25,24.35,311.5,44.48,32.78
2018,10,15,16,0,741.0,53.0,2.4,23.6,263.0,43.0,31.59
2018,10,15,16,15,682.5,48.5,2.4,22.65,213.0,40.18,29.17
2018,10,15,16,30,624.0,44.0,2.4,21.7,163.0,37.41,26.62
2018,10,15,16,45,523.5,37.5,2.45,20.8,117.0,29.94,19.81
2018,10,15,17,0,423.0,31.0,2.5,19.9,71.0,25.68,14.54
2018,10,15,17,15,259.0,20.5,2.45,19.3,40.5,17.51,0.0
2018,10,15,17,30,95.0,10.0,2.4,18.7,10.0,9.1,0.0
2018,10,15,17,45,47.5,5.0,2.4,18.1,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,6,15,101.0,9.0,0.7,13.3,12.0,0.0,0.0
2018,10,16,6,30,202.0,18.0,0.7,13.6,24.0,134.26,0.0
2018,10,16,6,45,351.0,27.0,0.7,13.85,61.0,283.94,176.18
2018,10,16,7,0,500.0,36.0,0.7,14.1,98.0,406.47,320.74
2018,10,16,7,15,469.0,47.5,0.65,14.6,126.5,412.08,332.27
2018,10,16,7,30,438.0,59.0,0.6,15.1,155.0,414.73,337.21
2018,10,16,7,45,317.0,89.5,0.6,15.55,168.0,368.14,300.27
2018,10,16,8,0,196.0,120.0,0.6,16.0,181.0,304.59,248.33
2018,10,16,8,15,233.5,136.0,0.65,16.7,220.0,351.15,285.37
2018,10,16,8,30,271.0,152.0,0.7,17.4,259.0,397.68,320.45
2018,10,16,8,45,292.0,167.5,0.7,18.1,294.5,430.19,343.35
2018,10,16,9,0,313.0,183.0,0.7,18.8,330.0,461.55,364.92
2018,10,16,9,15,330.5,196.5,0.8,19.5,363.0,486.39,381.87
2018,10,16,9,30,348.0,210.0,0.9,20.2,396.0,509.62,397.43
2018,10,16,9,45,369.5,219.0,1.0,20.85,427.0,529.12,410.34
2018,10,16,10,0,391.0,228.0,1.1,21.5,458.0,546.69,421.71
2018,10,16,10,15,454.5,218.5,1.15,21.95,497.0,586.44,449.55
2018,10,16,10,30,518.0,209.0,1.2,22.4,536.0,610.27,465.66
2018,10,16,10,45,548.5,204.5,1.25,22.85,560.0,611.48,465.19
2018,10,16,11,0,579.0,200.0,1.3,23.3,584.0,609.51,462.56
2018,10,16,11,15,579.5,204.5,1.35,23.65,593.5,593.0,449.26
2018,10,16,11,30,580.0,209.0,1.4,24.0,603.0,574.37,434.42
2018,10,16,11,45,573.0,212.5,1.45,24.3,603.0,548.31,414.13
2018,10,16,12,0,566.0,216.0,1.5,24.6,603.0,520.89,392.61
2018,10,16,12,15,564.0,214.0,1.55,24.75,597.5,490.09,368.57
2018,10,16,12,30,562.0,212.0,1.6,24.9,592.0,458.08,343.14
2018,10,16,12,45,558.0,209.0,1.65,25.05,580.0,423.3,315.1
2018,10,16,13,0,554.0,206.0,1.7,25.2,568.0,387.78,285.91
2018,10,16,13,15,564.0,194.5,1.75,25.2,553.0,349.73,254.13
2018,10,16,13,30,574.0,183.0,1.8,25.2,538.0,310.14,220.47
2018,10,16,13,45,643.0,153.5,1.85,25.2,534.0,269.15,183.35
2018,10,16,14,0,712.0,124.0,1.9,25.2,530.0,220.33,139.89
2018,10,16,14,15,802.0,95.5,2.0,25.05,527.0,173.28,99.05
2018,10,16,14,30,892.0,67.0,2.1,24.9,524.0,118.69,59.61
2018,10,16,14,45,873.5,65.0,2.15,24.8,483.0,64.95,40.54
2018,10,16,15,0,855.0,63.0,2.2,24.7,442.0,54.91,41.4
2018,10,16,15,15,828.5,60.5,2.2,24.7,396.5,53.02,39.9
2018,10,16,15,30,802.0,58.0,2.2,24.7,351.0,45.27,33.35
2018,10,16,15,45,762.0,55.0,2.4,23.9,302.0,43.71,32.17
2018,10,16,16,0,722.0,52.0,2.6,23.1,253.0,42.19,30.96
2018,10,16,16,15,661.0,47.5,2.7,22.15,204.0,39.35,28.49
2018,10,16,16,30,600.0,43.0,2.8,21.2,155.0,36.56,25.91
2018,10,16,16,45,497.5,36.5,2.9,20.3,110.5,29.16,19.11
2018,10,16,17,0,395.0,30.0,3.0,19.4,66.0,24.89,13.45
2018,10,16,17,15,240.0,19.5,3.1,18.8,37.5,17.74,0.0
2018,10,16,17,30,85.0,9.0,3.2,18.2,9.0,8.19,0.0
2018,10,16,17,45,42.5,4.5,3.3,17.6,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,6,15,78.5,8.5,0.85,12.8,10.5,0.0,0.0
2018,10,17,6,30,157.0,17.0,0.9,13.1,21.0,106.6,0.0
2018,10,17,6,45,295.0,27.0,0.95,13.35,55.5,246.21,142.58
2018,10,17,7,0,433.0,37.0,1.0,13.6,90.0,362.5,287.75
2018,10,17,7,15,434.5,47.5,1.0,14.0,121.0,387.09,314.96
2018,10,17,7,30,436.0,58.0,1.0,14.4,152.0,410.46,336.84
2018,10,17,7,45,312.5,88.5,1.05,14.75,164.5,362.53,298.57
2018,10,17,8,0,189.0,119.0,1.1,15.1,177.0,297.63,245.0
2018,10,17,8,15,233.0,134.5,1.1,15.6,217.5,348.16,285.85
2018,10,17,8,30,277.0,150.0,1.1,16.1,258.0,398.88,324.92
2018,10,17,8,45,306.0,164.0,1.1,16.65,296.0,435.73,351.91
2018,10,17,9,0,335.0,178.0,1.1,17.2,334.0,471.58,377.57
2018,10,17,9,15,357.5,190.5,1.1,17.75,369.0,499.21,396.42
2018,10,17,9,30,380.0,203.0,1.1,18.3,404.0,525.17,413.74
2018,10,17,9,45,416.5,206.5,1.1,18.8,439.5,563.49,440.0
2018,10,17,10,0,453.0,210.0,1.1,19.3,475.0,585.82,454.38
2018,10,17,10,15,495.5,205.5,1.05,19.8,507.0,601.65,463.87
2018,10,17,10,30,538.0,201.0,1.0,20.3,539.0,614.38,470.97
2018,10,17,10,45,532.0,209.5,0.95,20.8,551.5,602.28,459.55
2018,10,17,11,0,526.0,218.0,0.9,21.3,564.0,588.2,447.02
2018,10,17,11,15,482.0,239.0,0.9,21.65,560.0,559.08,423.96
2018,10,17,11,30,438.0,260.0,0.9,22.0,556.0,529.86,400.98
2018,10,17,11,45,433.0,263.5,0.95,22.4,557.0,508.69,384.52
2018,10,17,12,0,428.0,267.0,1.0,22.8,558.0,486.42,366.97
2018,10,17,12,15,457.0,253.0,1.05,22.95,561.5,465.86,350.94
2018,10,17,12,30,486.0,239.0,1.1,23.1,565.0,442.24,332.02
2018,10,17,12,45,503.5,227.5,1.15,23.3,559.5,412.58,307.93
2018,10,17,13,0,521.0,216.0,1.2,23.5,554.0,380.66,281.41
2018,10,17,13,15,527.5,206.0,1.35,23.5,538.5,344.0,251.2
2018,10,17,13,30,534.0,196.0,1.5,23.5,523.0,306.15,219.32
2018,10,17,13,45,600.0,166.5,1.6,23.5,518.5,266.75,183.73
2018,10,17,14,0,666.0,137.0,1.7,23.5,514.0,219.03,141.45
2018,10,17,14,15,764.0,105.5,1.85,23.3,512.5,173.09,101.37
2018,10,17,14,30,862.0,74.0,2.0,23.1,511.0,117.94,61.53
2018,10,17,14,45,842.0,72.0,2.15,22.95,470.5,57.98,44.19
2018,10,17,15,0,822.0,70.0,2.3,22.8,430.0,52.56,39.74
2018,10,17,15,15,794.5,66.5,2.3,22.8,384.5,50.86,38.38
2018,10,17,15,30,767.0,63.0,2.3,22.8,339.0,49.14,36.99
2018,10,17,15,45,725.5,60.0,2.5,21.95,291.5,47.77,35.97
2018,10,17,16,0,684.0,57.0,2.7,21.1,244.0,46.48,34.95
2018,10,17,16,15,620.0,51.5,2.75,20.25,195.5,39.3,28.67
2018,10,17,16,30,556.0,46.0,2.8,19.4,147.0,36.07,25.65
2018,10,17,16,45,449.0,38.5,2.8,18.6,103.5,31.01,20.76
2018,10,17,17,0,342.0,31.0,2.8,17.8,60.0,26.0,13.73
2018,10,17,17,15,204.5,20.0,2.8,17.25,34.0,18.19,0.0
2018,10,17,17,30,67.0,9.0,2.8,16.7,8.0,0.0,0.0
2018,10,17,17,45,33.5,4.5,2.8,16.15,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,18,6,15,63.0,7.0,1.15,13.05,8.5,0.0,0.0
2018,10,18,6,30,126.0,14.0,1.1,13.3,17.0,85.48,0.0
2018,10,18,6,45,102.0,17.5,1.05,13.6,23.5,108.62,54.44
2018,10,18,7,0,78.0,21.0,1.0,13.9,30.0,85.67,65.8
2018,10,18,7,15,39.0,34.0,1.0,14.25,38.5,67.32,51.99
2018,10,18,7,30,0.0,47.0,1.0,14.6,47.0,41.54,29.74
2018,10,18,7,45,0.0,64.0,0.95,15.0,64.0,58.4,44.25
2018,10,18,8,0,0.0,81.0,0.9,15.4,81.0,75.02,58.28
2018,10,18,8,15,26.0,111.5,0.9,15.85,121.5,135.17,109.17
2018,10,18,8,30,52.0,142.0,0.9,16.3,162.0,188.61,153.09
2018,10,18,8,45,124.5,168.0,0.85,16.75,223.5,285.38,231.45
2018,10,18,9,0,197.0,194.0,0.8,17.2,285.0,368.42,295.81
2018,10,18,9,15,273.5,200.5,0.8,17.7,338.0,444.26,352.78
2018,10,18,9,30,350.0,207.0,0.8,18.2,391.0,504.99,396.95
2018,10,18,9,45,397.0,209.0,0.75,18.75,430.0,549.28,426.91
2018,10,18,10,0,444.0,211.0,0.7,19.3,469.0,578.0,445.35
2018,10,18,10,15,490.0,205.5,0.7,19.85,501.5,595.33,456.11
2018,10,18,10,30,536.0,200.0,0.7,20.4,534.0,609.48,464.52
2018,10,18,10,45,560.5,197.5,0.7,20.95,555.5,607.94,461.48
2018,10,18,11,0,585.0,195.0,0.7,21.5,577.0,607.54,459.21
2018,10,18,11,15,533.5,218.5,0.7,21.95,571.0,571.08,430.8
2018,10,18,11,30,482.0,242.0,0.7,22.4,565.0,538.72,405.55
2018,10,18,11,45,453.0,254.5,0.7,22.85,559.0,510.4,383.41
2018,10,18,12,0,424.0,267.0,0.7,23.3,553.0,482.19,361.22
2018,10,18,12,15,447.0,255.0,0.75,23.6,554.5,460.32,344.28
2018,10,18,12,30,470.0,243.0,0.8,23.9,556.0,435.83,324.8
2018,10,18,12,45,502.0,226.0,0.9,24.25,554.5,408.4,302.61
2018,10,18,13,0,534.0,209.0,1.0,24.6,553.0,377.6,276.94
2018,10,18,13,15,532.5,202.0,1.05,24.65,535.5,340.13,246.12
2018,10,18,13,30,531.0,195.0,1.1,24.7,518.0,302.15,214.42
2018,10,18,13,45,595.5,166.0,1.2,24.8,512.5,262.78,179.21
2018,10,18,14,0,660.0,137.0,1.3,24.9,507.0,215.16,137.52
2018,10,18,14,15,757.0,105.5,1.4,24.8,505.0,163.28,93.41
2018,10,18,14,30,854.0,74.0,1.5,24.7,503.0,113.8,59.13
2018,10,18,14,45,834.0,71.5,1.6,24.55,462.5,54.07,40.58
2018,10,18,15,0,814.0,69.0,1.7,24.4,422.0,51.89,38.91
2018,10,18,15,15,785.5,66.0,1.7,24.4,377.0,50.55,37.87
2018,10,18,15,30,757.0,63.0,1.7,24.4,332.0,49.23,36.81
2018,10,18,15,45,715.5,59.5,1.9,23.7,284.5,47.45,35.43
2018,10,18,16,0,674.0,56.0,2.1,23.0,237.0,45.72,34.0
2018,10,18,16,15,609.5,50.5,2.2,22.1,189.5,38.59,27.8
2018,10,18,16,30,545.0,45.0,2.3,21.2,142.0,35.35,24.78
2018,10,18,16,45,437.5,37.0,2.4,20.35,99.0,29.81,19.49
2018,10,18,17,0,330.0,29.0,2.5,19.5,56.0,24.27,11.47
2018,10,18,17,15,196.0,18.5,2.65,18.9,31.5,16.83,0.0
2018,10,18,17,30,62.0,8.0,2.8,18.3,7.0,0.0,0.0
2018,10,18,17,45,31.0,4.0,2.9,17.7,3.5,0.0,0.0
