Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,15,45,240.0,97.0,4.35,19.5,162.5,73.37,58.59
2018,10,28,16,0,198.0,82.0,4.3,18.8,126.0,62.78,49.28
2018,10,28,16,15,168.0,65.0,4.2,18.45,96.0,50.54,38.24
2018,10,28,16,30,138.0,48.0,4.1,18.1,66.0,37.92,26.65
2018,10,28,16,45,119.0,33.0,4.0,17.7,44.0,26.43,14.22
2018,10,28,17,0,100.0,18.0,3.9,17.3,22.0,16.37,0.0
2018,10,28,17,15,50.0,9.0,3.85,17.0,11.0,8.19,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,15,9.0,2.0,3.55,13.1,2.0,0.0,0.0
2018,10,29,6,30,18.0,4.0,3.5,13.4,4.0,0.0,0.0
2018,10,29,6,45,65.5,17.0,3.5,13.7,21.5,52.9,0.0
2018,10,29,7,0,113.0,30.0,3.5,14.0,39.0,127.82,83.33
2018,10,29,7,15,187.5,44.5,3.5,14.35,71.5,207.88,166.86
2018,10,29,7,30,262.0,59.0,3.5,14.7,104.0,275.71,227.58
2018,10,29,7,45,311.0,72.0,3.5,15.05,141.5,327.08,272.52
2018,10,29,8,0,360.0,85.0,3.5,15.4,179.0,379.38,316.67
2018,10,29,8,15,326.5,104.0,3.6,15.6,201.5,380.97,317.49
2018,10,29,8,30,293.0,123.0,3.7,15.8,224.0,365.36,304.12
2018,10,29,8,45,269.5,145.5,3.75,16.05,247.0,373.79,309.53
2018,10,29,9,0,246.0,168.0,3.8,16.3,270.0,380.05,312.84
2018,10,29,9,15,223.5,186.5,3.85,16.55,286.0,367.49,301.3
2018,10,29,9,30,201.0,205.0,3.9,16.8,302.0,366.85,299.15
2018,10,29,9,45,217.5,218.0,3.95,17.0,329.0,387.13,314.49
2018,10,29,10,0,234.0,231.0,4.0,17.2,356.0,406.09,328.54
2018,10,29,10,15,287.0,233.5,4.0,17.35,394.0,448.58,361.45
2018,10,29,10,30,340.0,236.0,4.0,17.5,432.0,476.98,382.97
2018,10,29,10,45,398.0,227.0,4.0,17.7,463.0,493.91,395.52
2018,10,29,11,0,456.0,218.0,4.0,17.9,494.0,515.94,411.49
2018,10,29,11,15,558.5,188.0,3.95,18.05,531.0,531.49,422.87
2018,10,29,11,30,661.0,158.0,3.9,18.2,568.0,543.93,431.06
2018,10,29,11,45,713.0,140.5,3.9,18.35,584.5,528.62,417.24
2018,10,29,12,0,765.0,123.0,3.9,18.5,601.0,509.2,399.66
2018,10,29,12,15,766.5,121.5,3.9,18.75,596.5,475.0,369.82
2018,10,29,12,30,768.0,120.0,3.9,19.0,592.0,438.82,337.86
2018,10,29,12,45,682.0,144.5,3.9,19.25,557.0,387.14,294.37
2018,10,29,13,0,596.0,169.0,3.9,19.5,522.0,342.99,257.13
2018,10,29,13,15,548.0,177.5,3.85,19.7,493.0,301.09,221.41
2018,10,29,13,30,500.0,186.0,3.8,19.9,464.0,263.96,190.08
2018,10,29,13,45,570.0,156.5,3.8,20.15,458.5,224.16,152.98
2018,10,29,14,0,640.0,127.0,3.8,20.4,453.0,176.84,111.29
2018,10,29,14,15,736.5,96.5,3.8,20.4,447.5,123.2,68.9
2018,10,29,14,30,833.0,66.0,3.8,20.4,442.0,71.99,42.86
2018,10,29,14,45,811.0,64.0,3.8,20.4,403.0,48.54,36.71
2018,10,29,15,0,789.0,62.0,3.8,20.4,364.0,47.83,36.18
2018,10,29,15,15,756.5,59.0,3.8,20.4,320.5,46.3,34.91
2018,10,29,15,30,724.0,56.0,3.8,20.4,277.0,44.8,33.62
2018,10,29,15,45,675.0,52.0,3.95,20.0,231.5,42.41,31.54
2018,10,29,16,0,626.0,48.0,4.1,19.6,186.0,40.08,29.38
2018,10,29,16,15,546.5,42.0,4.1,18.85,141.5,32.83,22.84
2018,10,29,16,30,467.0,36.0,4.1,18.1,97.0,28.97,18.97
2018,10,29,16,45,327.0,27.5,4.1,17.4,61.5,22.74,10.84
2018,10,29,17,0,187.0,19.0,4.1,16.7,26.0,17.28,0.0
2018,10,29,17,15,93.5,9.5,4.25,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,3.95,12.65,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,4.0,12.9,7.0,0.0,0.0
2018,10,30,6,45,234.0,18.0,4.1,13.15,32.0,149.31,0.0
2018,10,30,7,0,388.0,27.0,4.2,13.4,57.0,298.33,190.37
2018,10,30,7,15,495.0,33.5,4.4,13.9,99.5,378.67,305.78
2018,10,30,7,30,602.0,40.0,4.6,14.4,142.0,467.93,386.71
2018,10,30,7,45,478.0,59.5,4.8,14.95,156.0,425.91,355.6
2018,10,30,8,0,354.0,79.0,5.0,15.5,170.0,366.07,307.04
2018,10,30,8,15,305.5,104.5,5.05,16.0,193.5,351.09,294.21
2018,10,30,8,30,257.0,130.0,5.1,16.5,217.0,347.78,289.76
2018,10,30,8,45,286.0,143.5,5.2,17.0,252.0,382.37,317.39
2018,10,30,9,0,315.0,157.0,5.3,17.5,287.0,416.07,343.63
2018,10,30,9,15,338.5,169.0,5.15,18.0,320.0,442.71,363.35
2018,10,30,9,30,362.0,181.0,5.0,18.5,353.0,467.81,381.44
2018,10,30,9,45,385.0,188.5,4.9,18.95,382.5,485.68,393.77
2018,10,30,10,0,408.0,196.0,4.8,19.4,412.0,513.56,413.39
2018,10,30,10,15,427.0,200.5,4.75,19.8,436.0,520.81,417.25
2018,10,30,10,30,446.0,205.0,4.7,20.2,460.0,525.72,419.27
2018,10,30,10,45,466.5,207.0,4.65,20.55,480.5,526.64,418.3
2018,10,30,11,0,487.0,209.0,4.6,20.9,501.0,524.91,415.19
2018,10,30,11,15,487.5,213.0,4.55,21.15,509.5,510.25,402.09
2018,10,30,11,30,488.0,217.0,4.5,21.4,518.0,493.81,387.58
2018,10,30,11,45,488.0,217.5,4.45,21.7,519.5,472.25,369.0
2018,10,30,12,0,488.0,218.0,4.4,22.0,521.0,449.24,349.1
2018,10,30,12,15,491.0,215.5,4.4,22.1,517.5,423.68,327.34
2018,10,30,12,30,494.0,213.0,4.4,22.2,514.0,396.73,304.1
2018,10,30,12,45,511.0,201.5,4.4,22.35,507.0,366.33,277.54
2018,10,30,13,0,528.0,190.0,4.4,22.5,500.0,333.75,248.64
2018,10,30,13,15,533.5,180.5,4.4,22.55,484.5,297.31,216.58
2018,10,30,13,30,539.0,171.0,4.4,22.6,469.0,259.76,183.55
2018,10,30,13,45,604.5,144.5,4.35,22.65,463.0,219.8,146.69
2018,10,30,14,0,670.0,118.0,4.3,22.7,457.0,171.55,104.97
2018,10,30,14,15,762.0,91.0,4.3,22.6,451.5,124.03,68.74
2018,10,30,14,30,854.0,64.0,4.3,22.5,446.0,68.24,41.11
2018,10,30,14,45,821.5,61.5,4.25,22.45,402.0,53.67,40.81
2018,10,30,15,0,789.0,59.0,4.2,22.4,358.0,45.61,33.96
2018,10,30,15,15,755.5,56.5,4.2,22.4,314.5,44.4,32.97
2018,10,30,15,30,722.0,54.0,4.2,22.4,271.0,43.24,31.98
2018,10,30,15,45,660.0,52.5,4.15,21.65,225.5,42.91,31.73
2018,10,30,16,0,598.0,51.0,4.1,20.9,180.0,39.21,28.44
2018,10,30,16,15,524.5,43.0,3.95,20.0,136.0,33.76,23.48
2018,10,30,16,30,451.0,35.0,3.8,19.1,92.0,28.18,18.13
2018,10,30,16,45,327.5,27.0,3.65,18.2,59.0,22.43,9.79
2018,10,30,17,0,204.0,19.0,3.5,17.3,26.0,17.28,0.0
2018,10,30,17,15,102.0,9.5,3.6,16.95,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,2.15,13.45,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,2.1,13.7,6.0,0.0,0.0
2018,10,31,6,45,139.5,17.0,2.0,13.95,23.5,94.24,0.0
2018,10,31,7,0,208.0,26.0,1.9,14.2,41.0,186.93,108.88
2018,10,31,7,15,299.0,37.5,2.05,14.85,77.5,267.66,213.0
2018,10,31,7,30,390.0,49.0,2.2,15.5,114.0,345.85,282.71
2018,10,31,7,45,437.0,59.0,2.3,16.15,153.0,396.02,326.11
2018,10,31,8,0,484.0,69.0,2.4,16.8,192.0,446.31,367.65
2018,10,31,8,15,434.5,89.5,2.5,17.2,215.5,435.87,358.95
2018,10,31,8,30,385.0,110.0,2.6,17.6,239.0,427.24,350.9
2018,10,31,8,45,396.5,124.0,2.75,18.05,272.0,451.4,369.15
2018,10,31,9,0,408.0,138.0,2.9,18.5,305.0,473.78,385.37
2018,10,31,9,15,388.5,157.0,3.0,18.9,327.5,477.36,386.12
2018,10,31,9,30,369.0,176.0,3.1,19.3,350.0,465.79,375.48
2018,10,31,9,45,379.0,188.0,3.15,19.7,377.0,479.39,384.5
2018,10,31,10,0,389.0,200.0,3.2,20.1,404.0,491.08,391.82
2018,10,31,10,15,407.0,205.0,3.25,20.55,427.5,509.82,404.36
2018,10,31,10,30,425.0,210.0,3.3,21.0,451.0,514.75,406.48
2018,10,31,10,45,481.0,199.5,3.35,21.4,480.0,526.75,414.62
2018,10,31,11,0,537.0,189.0,3.4,21.8,509.0,534.8,419.44
2018,10,31,11,15,489.0,209.0,3.45,22.15,504.0,505.39,394.78
2018,10,31,11,30,441.0,229.0,3.5,22.5,499.0,476.15,370.48
2018,10,31,11,45,442.5,229.5,3.5,22.9,501.0,456.75,353.88
2018,10,31,12,0,444.0,230.0,3.5,23.3,503.0,435.93,335.94
2018,10,31,12,15,492.5,211.0,3.45,23.5,511.5,418.59,320.51
2018,10,31,12,30,541.0,192.0,3.4,23.7,520.0,396.72,300.81
2018,10,31,12,45,599.5,168.0,3.35,23.95,524.0,371.47,277.39
2018,10,31,13,0,658.0,144.0,3.3,24.2,528.0,337.93,246.47
2018,10,31,13,15,693.0,127.0,3.3,24.25,518.5,297.66,210.08
2018,10,31,13,30,728.0,110.0,3.3,24.3,509.0,253.49,170.11
2018,10,31,13,45,606.0,136.0,3.3,24.4,456.5,211.21,138.51
2018,10,31,14,0,484.0,162.0,3.3,24.5,404.0,178.65,117.7
2018,10,31,14,15,427.5,162.0,3.35,24.45,365.0,143.72,96.1
2018,10,31,14,30,371.0,162.0,3.4,24.4,326.0,120.63,89.31
2018,10,31,14,45,394.0,142.0,3.45,24.35,302.0,97.31,77.57
2018,10,31,15,0,417.0,122.0,3.5,24.3,278.0,85.3,67.56
2018,10,31,15,15,450.5,102.0,3.5,24.3,252.0,72.89,57.08
2018,10,31,15,30,484.0,82.0,3.5,24.3,226.0,60.75,46.72
2018,10,31,15,45,450.5,71.5,3.2,23.6,188.0,54.13,41.09
2018,10,31,16,0,417.0,61.0,2.9,22.9,150.0,47.27,35.08
2018,10,31,16,15,350.0,50.5,2.75,22.1,112.5,38.67,27.4
2018,10,31,16,30,283.0,40.0,2.6,21.3,75.0,31.07,20.25
2018,10,31,16,45,206.0,28.0,2.5,20.45,47.5,22.06,8.44
2018,10,31,17,0,129.0,16.0,2.4,19.6,20.0,14.55,0.0
2018,10,31,17,15,64.5,8.0,2.35,19.3,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.7,15.4,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,1.7,15.6,5.0,0.0,0.0
2018,11,1,6,45,126.0,16.5,1.75,15.8,22.0,85.73,0.0
2018,11,1,7,0,188.0,26.0,1.8,16.0,39.0,173.33,90.01
2018,11,1,7,15,240.0,40.0,1.95,16.5,70.0,232.59,182.62
2018,11,1,7,30,292.0,54.0,2.1,17.0,101.0,285.69,231.85
2018,11,1,7,45,322.0,67.5,2.3,17.45,135.0,325.26,266.84
2018,11,1,8,0,352.0,81.0,2.5,17.9,169.0,364.92,300.35
2018,11,1,8,15,378.5,94.0,2.45,18.35,205.0,401.06,329.32
2018,11,1,8,30,405.0,107.0,2.4,18.8,241.0,436.25,356.43
2018,11,1,8,45,436.5,117.0,2.4,19.25,278.5,470.12,381.85
2018,11,1,9,0,468.0,127.0,2.4,19.7,316.0,502.53,405.45
2018,11,1,9,15,509.0,131.0,2.4,20.25,354.0,533.0,427.13
2018,11,1,9,30,550.0,135.0,2.4,20.8,392.0,561.42,446.77
2018,11,1,9,45,537.5,148.5,2.45,21.35,413.5,559.94,443.13
2018,11,1,10,0,525.0,162.0,2.5,21.9,435.0,556.11,437.93
2018,11,1,10,15,558.5,160.5,2.5,22.4,463.5,565.8,443.51
2018,11,1,10,30,592.0,159.0,2.5,22.9,492.0,577.75,450.34
2018,11,1,10,45,595.0,163.0,2.55,23.4,506.5,566.79,440.11
2018,11,1,11,0,598.0,167.0,2.6,23.9,521.0,553.44,428.19
2018,11,1,11,15,587.0,174.0,2.6,24.3,526.0,532.25,410.28
2018,11,1,11,30,576.0,181.0,2.6,24.7,531.0,506.03,388.64
2018,11,1,11,45,582.0,180.0,2.65,25.1,534.5,487.35,372.54
2018,11,1,12,0,588.0,179.0,2.7,25.5,538.0,463.06,351.95
2018,11,1,12,15,600.5,173.0,2.7,25.8,537.0,435.33,328.45
2018,11,1,12,30,613.0,167.0,2.7,26.1,536.0,405.28,302.63
2018,11,1,12,45,601.0,167.0,2.7,26.35,522.0,369.04,271.94
2018,11,1,13,0,589.0,167.0,2.7,26.6,508.0,332.67,240.81
2018,11,1,13,15,573.5,164.5,2.65,26.8,486.5,291.93,206.29
2018,11,1,13,30,558.0,162.0,2.6,27.0,465.0,253.37,173.67
2018,11,1,13,45,651.0,126.5,2.55,27.15,463.0,209.54,133.54
2018,11,1,14,0,744.0,91.0,2.5,27.3,461.0,160.48,91.29
2018,11,1,14,15,774.0,78.0,2.45,27.25,439.5,109.69,56.86
2018,11,1,14,30,804.0,65.0,2.4,27.2,418.0,55.58,41.49
2018,11,1,14,45,770.5,64.0,2.4,27.15,377.0,48.59,35.73
2018,11,1,15,0,737.0,63.0,2.4,27.1,336.0,48.63,35.84
2018,11,1,15,15,677.0,62.5,2.4,27.1,289.5,49.06,36.26
2018,11,1,15,30,617.0,62.0,2.4,27.1,243.0,45.45,33.19
2018,11,1,15,45,549.5,57.5,2.3,26.05,198.5,43.06,31.23
2018,11,1,16,0,482.0,53.0,2.2,25.0,154.0,40.76,29.2
2018,11,1,16,15,348.0,47.5,2.2,24.1,110.5,37.52,26.14
2018,11,1,16,30,214.0,42.0,2.2,23.2,67.0,32.55,21.17
2018,11,1,16,45,143.0,28.0,2.25,22.35,41.5,22.02,7.1
2018,11,1,17,0,72.0,14.0,2.3,21.5,16.0,12.73,0.0
2018,11,1,17,15,36.0,7.0,2.35,21.0,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.45,19.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.1,15.1,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.1,15.2,5.0,0.0,0.0
2018,11,2,6,45,171.5,16.5,1.05,15.3,25.5,110.7,0.0
2018,11,2,7,0,296.0,26.0,1.0,15.4,46.0,232.79,105.29
2018,11,2,7,15,411.0,33.5,1.05,15.75,85.5,329.82,256.74
2018,11,2,7,30,526.0,41.0,1.1,16.1,125.0,420.24,337.05
2018,11,2,7,45,416.5,59.0,1.15,16.45,139.0,378.84,307.92
2018,11,2,8,0,307.0,77.0,1.2,16.8,153.0,327.93,268.65
2018,11,2,8,15,277.0,100.5,1.25,17.25,179.0,323.32,265.24
2018,11,2,8,30,247.0,124.0,1.3,17.7,205.0,330.78,270.09
2018,11,2,8,45,275.5,138.0,1.35,18.15,239.5,365.32,296.92
2018,11,2,9,0,304.0,152.0,1.4,18.6,274.0,398.96,322.23
2018,11,2,9,15,324.5,165.0,1.45,19.2,306.0,424.41,340.41
2018,11,2,9,30,345.0,178.0,1.5,19.8,338.0,448.31,357.11
2018,11,2,9,45,362.0,187.5,1.55,20.45,365.5,464.03,367.3
2018,11,2,10,0,379.0,197.0,1.6,21.1,393.0,477.94,376.02
2018,11,2,10,15,399.5,203.0,1.7,21.6,418.0,499.32,390.46
2018,11,2,10,30,420.0,209.0,1.8,22.1,443.0,506.95,394.69
2018,11,2,10,45,447.0,209.0,1.9,22.55,465.0,510.36,396.02
2018,11,2,11,0,474.0,209.0,2.0,23.0,487.0,510.98,395.14
2018,11,2,11,15,566.0,181.5,2.15,23.3,519.0,520.8,402.05
2018,11,2,11,30,658.0,154.0,2.3,23.6,551.0,528.13,406.29
2018,11,2,11,45,685.0,147.0,2.45,23.85,561.5,509.03,390.13
2018,11,2,12,0,712.0,140.0,2.6,24.1,572.0,486.32,370.8
2018,11,2,12,15,707.5,139.5,2.75,24.15,565.5,451.59,342.17
2018,11,2,12,30,703.0,139.0,2.9,24.2,559.0,415.49,311.83
2018,11,2,12,45,699.5,134.0,3.0,24.3,544.0,374.66,277.07
2018,11,2,13,0,696.0,129.0,3.1,24.4,529.0,332.89,240.9
2018,11,2,13,15,637.0,141.5,3.15,24.3,497.5,289.67,204.89
2018,11,2,13,30,578.0,154.0,3.2,24.2,466.0,250.86,173.08
2018,11,2,13,45,609.5,138.0,3.2,24.1,452.0,209.52,137.02
2018,11,2,14,0,641.0,122.0,3.2,24.0,438.0,164.71,100.51
2018,11,2,14,15,722.0,97.0,3.2,23.9,429.5,113.09,62.89
2018,11,2,14,30,803.0,72.0,3.2,23.8,421.0,58.42,44.55
2018,11,2,14,45,782.0,68.5,3.15,23.65,382.5,52.28,39.45
2018,11,2,15,0,761.0,65.0,3.1,23.5,344.0,50.51,38.04
2018,11,2,15,15,712.5,63.0,3.1,23.5,298.5,49.83,37.5
2018,11,2,15,30,664.0,61.0,3.1,23.5,253.0,45.05,33.38
2018,11,2,15,45,537.0,60.5,2.9,22.9,198.5,45.63,33.86
2018,11,2,16,0,410.0,60.0,2.7,22.3,144.0,46.78,34.69
2018,11,2,16,15,327.0,50.0,2.7,21.55,106.0,38.34,27.09
2018,11,2,16,30,244.0,40.0,2.7,20.8,68.0,31.1,20.07
2018,11,2,16,45,161.5,26.5,2.7,20.05,41.5,20.88,5.1
2018,11,2,17,0,79.0,13.0,2.7,19.3,15.0,11.82,0.0
2018,11,2,17,15,39.5,6.5,2.85,18.9,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.5,3.5,2.15,14.45,2.5,0.0,0.0
2018,11,3,6,30,67.0,7.0,2.1,14.7,5.0,0.0,0.0
2018,11,3,6,45,143.5,14.5,2.0,14.95,20.5,92.78,0.0
2018,11,3,7,0,220.0,22.0,1.9,15.2,36.0,182.79,65.02
2018,11,3,7,15,366.0,32.0,2.1,15.9,78.5,299.12,233.17
2018,11,3,7,30,512.0,42.0,2.3,16.6,121.0,410.62,331.72
2018,11,3,7,45,422.0,57.5,2.5,17.3,137.5,379.06,310.15
2018,11,3,8,0,332.0,73.0,2.7,18.0,154.0,338.38,278.63
2018,11,3,8,15,276.0,99.5,2.8,18.5,175.5,320.53,263.97
2018,11,3,8,30,220.0,126.0,2.9,19.0,197.0,313.86,257.07
2018,11,3,8,45,258.5,139.0,3.0,19.45,233.5,353.73,288.88
2018,11,3,9,0,297.0,152.0,3.1,19.9,270.0,392.99,319.34
2018,11,3,9,15,337.0,161.0,3.15,20.5,306.5,427.46,345.27
2018,11,3,9,30,377.0,170.0,3.2,21.1,343.0,460.57,369.61
2018,11,3,9,45,398.5,178.0,3.2,21.65,372.0,490.11,390.25
2018,11,3,10,0,420.0,186.0,3.2,22.2,401.0,504.73,399.5
2018,11,3,10,15,448.0,188.0,3.25,22.75,427.5,515.25,405.86
2018,11,3,10,30,476.0,190.0,3.3,23.3,454.0,523.17,410.13
2018,11,3,10,45,493.5,191.5,3.3,23.8,472.5,521.05,406.65
2018,11,3,11,0,511.0,193.0,3.3,24.3,491.0,516.39,401.2
2018,11,3,11,15,571.5,178.0,3.3,24.65,516.5,518.5,401.36
2018,11,3,11,30,632.0,163.0,3.3,25.0,542.0,519.65,400.2
2018,11,3,11,45,623.5,167.0,3.3,25.35,541.5,492.85,377.56
2018,11,3,12,0,615.0,171.0,3.3,25.7,541.0,464.72,353.78
2018,11,3,12,15,635.5,161.5,3.3,25.9,541.0,436.52,329.74
2018,11,3,12,30,656.0,152.0,3.3,26.1,541.0,405.36,302.77
2018,11,3,12,45,546.0,178.5,3.25,26.3,497.5,352.61,260.7
2018,11,3,13,0,436.0,205.0,3.2,26.5,454.0,309.05,226.48
2018,11,3,13,15,416.5,201.5,3.2,26.5,432.0,274.71,198.05
2018,11,3,13,30,397.0,198.0,3.2,26.5,410.0,241.65,170.89
2018,11,3,13,45,515.5,157.0,3.2,26.55,418.0,205.56,136.45
2018,11,3,14,0,634.0,116.0,3.2,26.6,426.0,157.24,94.04
2018,11,3,14,15,616.5,112.0,3.2,26.4,396.0,115.49,68.19
2018,11,3,14,30,599.0,108.0,3.2,26.2,366.0,75.29,58.35
2018,11,3,14,45,555.5,105.0,3.15,26.0,326.5,73.36,56.93
2018,11,3,15,0,512.0,102.0,3.1,25.8,287.0,72.44,56.3
2018,11,3,15,15,467.5,93.5,3.1,25.8,246.5,67.34,52.03
2018,11,3,15,30,423.0,85.0,3.1,25.8,206.0,62.12,47.57
2018,11,3,15,45,388.5,73.5,2.95,24.35,169.5,54.59,41.29
2018,11,3,16,0,354.0,62.0,2.8,22.9,133.0,46.81,34.59
2018,11,3,16,15,325.5,48.5,2.75,21.9,100.5,37.24,26.07
2018,11,3,16,30,297.0,35.0,2.7,20.9,68.0,28.47,17.75
2018,11,3,16,45,233.5,26.0,2.6,19.95,44.0,22.03,3.76
2018,11,3,17,0,170.0,17.0,2.5,19.0,20.0,15.46,0.0
2018,11,3,17,15,85.0,8.5,2.45,18.6,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,4,6,45,83.0,11.5,2.3,12.5,16.5,56.23,0.0
2018,11,4,7,0,166.0,23.0,2.3,12.6,33.0,150.26,34.76
2018,11,4,7,15,251.0,35.0,2.4,13.1,65.5,230.03,179.6
2018,11,4,7,30,336.0,47.0,2.5,13.6,98.0,302.99,248.3
2018,11,4,7,45,346.0,62.0,2.55,14.1,130.0,330.27,273.95
2018,11,4,8,0,356.0,77.0,2.6,14.6,162.0,358.74,298.73
2018,11,4,8,15,396.0,87.5,2.55,15.1,199.5,400.67,333.26
2018,11,4,8,30,436.0,98.0,2.5,15.6,237.0,442.17,366.05
2018,11,4,8,45,432.5,113.5,2.4,16.05,267.0,458.13,376.96
2018,11,4,9,0,429.0,129.0,2.3,16.5,297.0,471.85,385.74
2018,11,4,9,15,433.5,142.0,2.35,17.05,326.0,486.2,395.12
2018,11,4,9,30,438.0,155.0,2.4,17.6,355.0,498.45,402.66
2018,11,4,9,45,513.0,147.0,2.4,18.15,396.5,534.87,429.62
2018,11,4,10,0,588.0,139.0,2.4,18.7,438.0,574.3,457.9
2018,11,4,10,15,613.5,138.5,2.5,19.05,463.5,578.91,459.82
2018,11,4,10,30,639.0,138.0,2.6,19.4,489.0,580.38,459.49
2018,11,4,10,45,640.5,143.5,2.65,19.75,504.5,569.38,449.25
2018,11,4,11,0,642.0,149.0,2.7,20.1,520.0,555.89,437.12
2018,11,4,11,15,651.0,150.0,2.8,20.3,531.5,540.01,423.55
2018,11,4,11,30,660.0,151.0,2.9,20.5,543.0,521.5,407.71
2018,11,4,11,45,745.5,123.5,3.0,20.75,568.0,513.24,399.5
2018,11,4,12,0,831.0,96.0,3.1,21.0,593.0,498.78,385.51
2018,11,4,12,15,832.5,94.0,3.25,21.05,588.0,462.25,354.34
2018,11,4,12,30,834.0,92.0,3.4,21.1,583.0,423.62,320.78
2018,11,4,12,45,786.0,104.0,3.55,21.2,558.5,377.73,281.45
2018,11,4,13,0,738.0,116.0,3.7,21.3,534.0,330.49,240.91
2018,11,4,13,15,793.0,97.5,3.8,21.25,531.5,294.33,206.11
2018,11,4,13,30,848.0,79.0,3.9,21.2,529.0,248.64,163.16
2018,11,4,13,45,814.0,85.0,4.0,21.15,499.0,202.07,124.09
2018,11,4,14,0,780.0,91.0,4.1,21.1,469.0,157.83,90.79
2018,11,4,14,15,809.5,79.0,4.15,20.95,447.0,105.73,56.41
2018,11,4,14,30,839.0,67.0,4.2,20.8,425.0,50.79,38.56
2018,11,4,14,45,800.5,67.0,4.25,20.65,382.5,51.5,39.3
2018,11,4,15,0,762.0,67.0,4.3,20.5,340.0,52.41,40.19
2018,11,4,15,15,672.0,68.0,4.3,20.5,286.5,49.38,37.59
2018,11,4,15,30,582.0,69.0,4.3,20.5,233.0,51.33,39.27
2018,11,4,15,45,477.5,65.5,4.25,19.7,184.5,49.94,38.06
2018,11,4,16,0,373.0,62.0,4.2,18.9,136.0,46.95,35.28
2018,11,4,16,15,298.0,49.5,4.15,18.25,98.5,38.0,27.08
2018,11,4,16,30,223.0,37.0,4.1,17.6,61.0,28.8,18.13
2018,11,4,16,45,139.0,23.5,4.0,16.95,36.0,18.53,0.3
2018,11,4,17,0,55.0,10.0,3.9,16.3,11.0,9.1,0.0
2018,11,4,17,15,27.5,5.0,3.9,16.0,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.75,13.15,18.5,80.07,0.0
2018,11,5,7,0,254.0,23.0,2.8,13.4,37.0,197.49,15.6
2018,11,5,7,15,396.0,29.5,2.85,13.85,76.5,311.66,241.06
2018,11,5,7,30,538.0,36.0,2.9,14.3,116.0,409.02,333.31
2018,11,5,7,45,516.5,46.5,3.0,14.7,144.5,423.85,350.0
2018,11,5,8,0,495.0,57.0,3.1,15.1,173.0,429.67,357.14
2018,11,5,8,15,354.5,89.5,3.1,15.6,181.5,373.6,310.67
2018,11,5,8,30,214.0,122.0,3.1,16.1,190.0,303.4,251.25
2018,11,5,8,45,242.5,137.0,3.1,16.55,223.5,338.53,279.68
2018,11,5,9,0,271.0,152.0,3.1,17.0,257.0,372.83,306.41
2018,11,5,9,15,292.5,164.5,3.1,17.6,288.0,398.02,325.11
2018,11,5,9,30,314.0,177.0,3.1,18.2,319.0,421.85,342.37
2018,11,5,9,45,334.5,186.5,3.05,18.8,347.0,439.96,354.82
2018,11,5,10,0,355.0,196.0,3.0,19.4,375.0,456.33,365.7
2018,11,5,10,15,377.0,201.5,3.0,19.85,400.0,467.45,372.76
2018,11,5,10,30,399.0,207.0,3.0,20.3,425.0,486.27,385.37
2018,11,5,10,45,412.5,211.0,2.95,20.75,442.5,485.29,382.74
2018,11,5,11,0,426.0,215.0,2.9,21.2,460.0,482.1,378.44
2018,11,5,11,15,417.0,222.0,2.85,21.5,465.0,466.37,364.61
2018,11,5,11,30,408.0,229.0,2.8,21.8,470.0,449.51,349.94
2018,11,5,11,45,411.5,229.5,2.8,22.1,473.0,432.34,335.14
2018,11,5,12,0,415.0,230.0,2.8,22.4,476.0,413.7,319.0
2018,11,5,12,15,420.0,226.0,2.85,22.5,473.0,390.47,299.44
2018,11,5,12,30,425.0,222.0,2.9,22.6,470.0,365.91,278.49
2018,11,5,12,45,454.5,208.0,2.9,22.7,468.0,340.64,256.12
2018,11,5,13,0,484.0,194.0,2.9,22.8,466.0,312.27,230.64
2018,11,5,13,15,496.0,183.0,3.0,22.8,453.0,278.47,201.02
2018,11,5,13,30,508.0,172.0,3.1,22.8,440.0,243.05,170.08
2018,11,5,13,45,578.5,144.0,3.15,22.8,434.0,203.86,134.42
2018,11,5,14,0,649.0,116.0,3.2,22.8,428.0,155.23,93.66
2018,11,5,14,15,743.5,89.0,3.2,22.65,422.0,102.12,55.84
2018,11,5,14,30,838.0,62.0,3.2,22.5,416.0,54.13,41.16
2018,11,5,14,45,813.5,60.0,3.25,22.35,377.0,46.27,34.52
2018,11,5,15,0,789.0,58.0,3.3,22.2,338.0,45.45,33.89
2018,11,5,15,15,753.5,55.0,3.3,22.2,295.0,43.8,32.5
2018,11,5,15,30,718.0,52.0,3.3,22.2,252.0,42.2,31.08
2018,11,5,15,45,663.5,48.5,3.25,21.3,207.5,40.14,29.3
2018,11,5,16,0,609.0,45.0,3.2,20.4,163.0,38.2,27.47
2018,11,5,16,15,515.0,39.0,3.2,19.5,120.0,31.03,20.94
2018,11,5,16,30,421.0,33.0,3.2,18.6,77.0,27.15,16.52
2018,11,5,16,45,259.0,22.5,3.2,17.75,45.0,18.93,0.0
2018,11,5,17,0,97.0,12.0,3.2,16.9,13.0,10.91,0.0
2018,11,5,17,15,48.5,6.0,3.25,16.45,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,6,45,132.0,11.5,1.95,12.05,18.5,82.39,0.0
2018,11,6,7,0,264.0,23.0,1.9,12.2,37.0,200.13,0.0
2018,11,6,7,15,349.0,31.0,2.0,12.85,69.5,283.67,216.88
2018,11,6,7,30,434.0,39.0,2.1,13.5,102.0,352.58,286.95
2018,11,6,7,45,413.5,54.5,2.2,14.15,131.5,365.07,301.21
2018,11,6,8,0,393.0,70.0,2.3,14.8,161.0,371.48,308.27
2018,11,6,8,15,317.0,94.5,2.4,15.3,177.5,353.3,293.14
2018,11,6,8,30,241.0,119.0,2.5,15.8,194.0,317.52,262.96
2018,11,6,8,45,274.5,132.5,2.55,16.3,229.0,354.42,292.65
2018,11,6,9,0,308.0,146.0,2.6,16.8,264.0,390.55,320.71
2018,11,6,9,15,343.0,155.0,2.6,17.25,298.5,421.17,343.9
2018,11,6,9,30,378.0,164.0,2.6,17.7,333.0,463.09,375.13
2018,11,6,9,45,426.0,166.0,2.6,18.2,369.0,491.59,395.84
2018,11,6,10,0,474.0,168.0,2.6,18.7,405.0,517.61,414.28
2018,11,6,10,15,509.5,167.0,2.5,19.15,433.0,529.23,421.18
2018,11,6,10,30,545.0,166.0,2.4,19.6,461.0,537.96,425.75
2018,11,6,10,45,551.5,169.5,2.35,20.05,476.0,529.84,417.36
2018,11,6,11,0,558.0,173.0,2.3,20.5,491.0,519.43,407.29
2018,11,6,11,15,546.0,180.5,2.3,20.9,496.0,499.92,390.38
2018,11,6,11,30,534.0,188.0,2.3,21.3,501.0,479.03,372.39
2018,11,6,11,45,556.5,181.5,2.3,21.7,508.5,461.85,357.21
2018,11,6,12,0,579.0,175.0,2.3,22.1,516.0,441.77,339.38
2018,11,6,12,15,592.0,168.5,2.35,22.4,514.5,417.19,317.89
2018,11,6,12,30,605.0,162.0,2.4,22.7,513.0,387.34,291.87
2018,11,6,12,45,608.0,156.5,2.4,22.95,502.5,352.54,261.58
2018,11,6,13,0,611.0,151.0,2.4,23.2,492.0,316.41,229.77
2018,11,6,13,15,598.5,148.5,2.45,23.3,472.0,277.53,196.17
2018,11,6,13,30,586.0,146.0,2.5,23.4,452.0,239.0,163.16
2018,11,6,13,45,642.0,125.0,2.5,23.55,444.0,197.07,125.77
2018,11,6,14,0,698.0,104.0,2.5,23.7,436.0,149.44,86.81
2018,11,6,14,15,775.5,84.0,2.5,23.6,428.5,103.37,56.46
2018,11,6,14,30,853.0,64.0,2.5,23.5,421.0,55.69,42.32
2018,11,6,14,45,829.5,61.5,2.45,23.45,381.5,47.64,35.54
2018,11,6,15,0,806.0,59.0,2.4,23.4,342.0,46.45,34.59
2018,11,6,15,15,770.0,56.0,2.4,23.4,298.0,44.82,33.21
2018,11,6,15,30,734.0,53.0,2.4,23.4,254.0,43.24,31.81
2018,11,6,15,45,680.0,48.5,2.25,22.15,208.5,40.32,29.34
2018,11,6,16,0,626.0,44.0,2.1,20.9,163.0,37.45,26.75
2018,11,6,16,15,533.5,38.0,2.2,20.05,120.0,33.11,22.62
2018,11,6,16,30,441.0,32.0,2.3,19.2,77.0,26.39,15.65
2018,11,6,16,45,273.0,21.5,2.35,18.35,44.5,18.11,0.0
2018,11,6,17,0,105.0,11.0,2.4,17.5,12.0,10.01,0.0
2018,11,6,17,15,52.5,5.5,2.5,17.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,6,45,124.0,11.0,0.65,13.45,17.0,77.17,0.0
2018,11,7,7,0,248.0,22.0,0.7,13.5,34.0,187.61,0.0
2018,11,7,7,15,392.0,29.5,0.8,13.95,73.0,306.41,228.02
2018,11,7,7,30,536.0,37.0,0.9,14.4,112.0,404.13,322.73
2018,11,7,7,45,516.5,47.0,1.0,14.85,141.0,420.67,340.87
2018,11,7,8,0,497.0,57.0,1.1,15.3,170.0,427.23,348.95
2018,11,7,8,15,363.5,87.5,1.25,15.8,179.5,374.66,307.37
2018,11,7,8,30,230.0,118.0,1.4,16.3,189.0,308.09,252.87
2018,11,7,8,45,263.0,131.5,1.55,16.85,223.5,344.43,282.25
2018,11,7,9,0,296.0,145.0,1.7,17.4,258.0,380.03,309.81
2018,11,7,9,15,336.5,154.0,1.85,17.9,294.0,414.34,336.05
2018,11,7,9,30,377.0,163.0,2.0,18.4,330.0,459.86,370.17
2018,11,7,9,45,408.5,169.0,2.1,18.9,361.5,481.17,385.17
2018,11,7,10,0,440.0,175.0,2.2,19.4,393.0,500.23,398.34
2018,11,7,10,15,461.0,179.0,2.25,19.8,417.5,507.69,402.5
2018,11,7,10,30,482.0,183.0,2.3,20.2,442.0,512.71,404.74
2018,11,7,10,45,494.0,186.0,2.3,20.6,458.5,508.48,399.73
2018,11,7,11,0,506.0,189.0,2.3,21.0,475.0,501.91,392.91
2018,11,7,11,15,511.0,191.5,2.25,21.3,484.5,488.46,380.79
2018,11,7,11,30,516.0,194.0,2.2,21.6,494.0,473.0,367.04
2018,11,7,11,45,560.5,179.0,2.2,21.95,506.0,459.69,354.96
2018,11,7,12,0,605.0,164.0,2.2,22.3,518.0,445.22,341.33
2018,11,7,12,15,620.0,157.0,2.2,22.45,517.0,417.24,317.27
2018,11,7,12,30,635.0,150.0,2.2,22.6,516.0,386.74,290.69
2018,11,7,12,45,625.5,149.0,2.2,22.75,502.5,350.35,259.35
2018,11,7,13,0,616.0,148.0,2.2,22.9,489.0,313.57,227.33
2018,11,7,13,15,602.0,146.0,2.25,22.9,469.0,274.62,193.77
2018,11,7,13,30,588.0,144.0,2.3,22.9,449.0,236.13,160.93
2018,11,7,13,45,626.5,127.0,2.4,22.9,436.5,194.47,124.65
2018,11,7,14,0,665.0,110.0,2.5,22.9,424.0,148.71,88.1
2018,11,7,14,15,757.0,84.5,2.55,22.75,417.5,100.78,55.89
2018,11,7,14,30,849.0,59.0,2.6,22.6,411.0,52.07,39.39
2018,11,7,14,45,825.0,57.0,2.65,22.5,372.0,50.47,38.14
2018,11,7,15,0,801.0,55.0,2.7,22.4,333.0,43.33,32.04
2018,11,7,15,15,766.0,52.0,2.7,22.4,290.0,41.61,30.57
2018,11,7,15,30,731.0,49.0,2.7,22.4,247.0,39.91,29.06
2018,11,7,15,45,677.5,45.0,2.6,21.4,202.5,37.31,26.81
2018,11,7,16,0,624.0,41.0,2.5,20.4,158.0,34.77,24.46
2018,11,7,16,15,533.5,35.5,2.45,19.5,115.5,30.8,20.66
2018,11,7,16,30,443.0,30.0,2.4,18.6,73.0,24.66,14.07
