Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,8,0,55.0,39.0,1.9,12.2,45.0,87.82,65.31
2018,12,18,8,15,96.0,54.5,1.95,12.55,70.0,127.97,102.33
2018,12,18,8,30,137.0,70.0,2.0,12.9,95.0,178.95,146.65
2018,12,18,8,45,164.0,84.5,2.05,13.25,121.5,210.07,173.73
2018,12,18,9,0,191.0,99.0,2.1,13.6,148.0,240.87,199.9
2018,12,18,9,15,224.5,111.0,2.05,13.85,177.0,271.73,225.56
2018,12,18,9,30,258.0,123.0,2.0,14.1,206.0,301.82,249.94
2018,12,18,9,45,310.0,129.5,1.95,14.35,239.0,335.27,276.71
2018,12,18,10,0,362.0,136.0,1.9,14.6,272.0,377.85,309.88
2018,12,18,10,15,369.5,144.5,1.85,14.85,292.0,383.59,312.97
2018,12,18,10,30,377.0,153.0,1.8,15.1,312.0,387.58,314.69
2018,12,18,10,45,384.5,160.0,1.7,15.35,328.5,388.23,313.54
2018,12,18,11,0,392.0,167.0,1.6,15.6,345.0,387.06,310.83
2018,12,18,11,15,398.5,171.0,1.55,15.75,356.0,380.62,304.15
2018,12,18,11,30,405.0,175.0,1.5,15.9,367.0,372.45,295.98
2018,12,18,11,45,399.5,178.5,1.45,16.05,369.5,356.66,281.76
2018,12,18,12,0,394.0,182.0,1.4,16.2,372.0,339.89,266.67
2018,12,18,12,15,385.0,182.5,1.35,16.25,367.5,315.11,245.33
2018,12,18,12,30,376.0,183.0,1.3,16.3,363.0,294.1,226.79
2018,12,18,12,45,332.0,175.5,1.3,16.4,332.0,255.36,195.05
2018,12,18,13,0,288.0,168.0,1.3,16.5,301.0,219.75,166.08
2018,12,18,13,15,256.5,162.0,1.3,16.5,277.5,191.52,143.03
2018,12,18,13,30,225.0,156.0,1.3,16.5,254.0,165.76,122.53
2018,12,18,13,45,250.5,154.0,1.35,16.55,257.5,152.93,110.93
2018,12,18,14,0,276.0,152.0,1.4,16.6,261.0,137.08,98.7
2018,12,18,14,15,187.5,143.0,1.4,16.5,214.5,114.45,87.26
2018,12,18,14,30,99.0,134.0,1.4,16.4,168.0,101.29,83.66
2018,12,18,14,45,54.0,115.0,1.4,16.3,133.5,91.88,75.55
2018,12,18,15,0,9.0,96.0,1.4,16.2,99.0,80.4,65.53
2018,12,18,15,15,103.5,75.0,1.4,16.2,98.0,60.59,48.04
2018,12,18,15,30,198.0,54.0,1.4,16.2,97.0,39.96,29.71
2018,12,18,15,45,351.5,45.0,1.25,15.4,101.5,34.7,24.9
2018,12,18,16,0,505.0,36.0,1.1,14.6,106.0,28.74,19.31
2018,12,18,16,15,372.0,28.5,1.15,14.35,70.5,23.14,13.2
2018,12,18,16,30,239.0,21.0,1.2,14.1,35.0,17.52,0.0
2018,12,18,16,45,119.5,10.5,1.2,13.8,17.5,9.55,0.0
2018,12,18,17,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,19,7,15,88.0,7.5,0.85,11.95,9.5,0.0,0.0
2018,12,19,7,30,176.0,15.0,0.8,12.2,19.0,103.35,0.0
2018,12,19,7,45,164.0,17.5,0.75,12.45,27.5,132.78,42.12
2018,12,19,8,0,152.0,20.0,0.7,12.7,36.0,129.52,98.41
2018,12,19,8,15,76.0,30.0,0.85,13.0,38.0,87.73,68.58
2018,12,19,8,30,0.0,40.0,1.0,13.3,40.0,35.3,24.37
2018,12,19,8,45,0.0,49.0,1.15,13.65,49.0,43.4,31.53
2018,12,19,9,0,0.0,58.0,1.3,14.0,58.0,51.76,38.75
2018,12,19,9,15,1.0,73.0,1.5,14.35,73.5,66.84,51.61
2018,12,19,9,30,2.0,88.0,1.7,14.7,89.0,81.78,64.2
2018,12,19,9,45,3.0,101.5,1.85,15.05,103.0,95.01,75.21
2018,12,19,10,0,4.0,115.0,2.0,15.4,117.0,108.08,85.97
2018,12,19,10,15,19.0,134.0,2.1,15.6,142.0,134.6,108.09
2018,12,19,10,30,34.0,153.0,2.2,15.8,167.0,167.16,134.86
2018,12,19,10,45,59.5,170.0,2.3,16.05,196.0,195.83,158.16
2018,12,19,11,0,85.0,187.0,2.4,16.3,225.0,222.83,179.75
2018,12,19,11,15,159.5,187.0,2.4,16.45,261.5,262.19,211.21
2018,12,19,11,30,234.0,187.0,2.4,16.6,298.0,296.14,237.38
2018,12,19,11,45,212.0,194.0,2.35,16.75,295.5,277.17,220.98
2018,12,19,12,0,190.0,201.0,2.3,16.9,293.0,264.2,209.62
2018,12,19,12,15,181.0,205.5,2.25,16.95,292.5,254.62,201.01
2018,12,19,12,30,172.0,210.0,2.2,17.0,292.0,244.9,192.3
2018,12,19,12,45,183.0,204.5,2.15,17.1,290.5,233.13,181.5
2018,12,19,13,0,194.0,199.0,2.1,17.2,289.0,220.19,169.61
2018,12,19,13,15,199.0,192.0,2.0,17.2,281.5,203.51,154.9
2018,12,19,13,30,204.0,185.0,1.9,17.2,274.0,186.11,139.84
2018,12,19,13,45,237.0,170.0,1.8,17.2,268.0,163.22,119.72
2018,12,19,14,0,270.0,155.0,1.7,17.2,262.0,139.19,100.39
2018,12,19,14,15,449.0,118.0,1.6,17.05,280.0,97.05,67.58
2018,12,19,14,30,628.0,81.0,1.5,16.9,298.0,58.09,45.8
2018,12,19,14,45,679.0,67.5,1.4,16.8,280.5,49.18,38.03
2018,12,19,15,0,730.0,54.0,1.3,16.7,263.0,43.73,33.23
2018,12,19,15,15,600.5,58.0,1.3,16.7,213.5,43.68,33.12
2018,12,19,15,30,471.0,62.0,1.3,16.7,164.0,48.14,36.85
2018,12,19,15,45,427.5,51.5,1.1,16.05,129.5,40.61,30.01
2018,12,19,16,0,384.0,41.0,0.9,15.4,95.0,32.87,22.83
2018,12,19,16,15,315.0,32.0,0.9,15.2,66.0,26.25,15.75
2018,12,19,16,30,246.0,23.0,0.9,15.0,37.0,19.44,0.0
2018,12,19,16,45,123.0,11.5,0.85,14.75,18.5,10.46,0.0
2018,12,19,17,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,20,7,15,28.5,5.5,2.5,9.5,6.0,0.0,0.0
2018,12,20,7,30,57.0,11.0,2.5,9.6,12.0,39.01,0.0
2018,12,20,7,45,69.0,25.0,2.55,9.75,29.5,82.34,19.92
2018,12,20,8,0,81.0,39.0,2.6,9.9,47.0,103.13,77.75
2018,12,20,8,15,94.0,42.0,2.55,10.05,55.5,117.15,94.18
2018,12,20,8,30,107.0,45.0,2.5,10.2,64.0,124.81,102.54
2018,12,20,8,45,53.5,41.0,2.5,10.35,50.5,76.83,61.65
2018,12,20,9,0,0.0,37.0,2.5,10.5,37.0,32.61,22.7
2018,12,20,9,15,42.0,74.0,2.35,10.75,87.5,97.4,79.49
2018,12,20,9,30,84.0,111.0,2.2,11.0,138.0,172.53,143.73
2018,12,20,9,45,61.0,125.5,2.1,11.2,146.0,162.51,134.41
2018,12,20,10,0,38.0,140.0,2.0,11.4,154.0,161.81,133.07
2018,12,20,10,15,48.5,153.5,1.85,11.65,173.0,179.41,147.49
2018,12,20,10,30,59.0,167.0,1.7,11.9,192.0,196.3,161.07
2018,12,20,10,45,71.0,179.5,1.55,12.1,211.0,212.14,173.6
2018,12,20,11,0,83.0,192.0,1.4,12.3,230.0,226.99,185.1
2018,12,20,11,15,62.5,184.5,1.3,12.45,213.5,204.5,166.01
2018,12,20,11,30,42.0,177.0,1.2,12.6,197.0,183.54,148.42
2018,12,20,11,45,37.5,180.5,1.15,12.7,198.5,181.53,146.51
2018,12,20,12,0,33.0,184.0,1.1,12.8,200.0,179.59,144.64
2018,12,20,12,15,33.0,181.0,1.1,12.9,197.0,173.75,139.63
2018,12,20,12,30,33.0,178.0,1.1,13.0,194.0,167.93,134.66
2018,12,20,12,45,28.0,175.0,1.1,13.05,188.5,160.54,128.55
2018,12,20,13,0,23.0,172.0,1.1,13.1,183.0,154.4,123.54
2018,12,20,13,15,26.5,170.0,1.1,13.1,182.0,149.45,119.3
2018,12,20,13,30,30.0,168.0,1.1,13.1,181.0,144.85,115.35
2018,12,20,13,45,29.5,155.0,1.15,13.1,167.5,131.21,104.18
2018,12,20,14,0,29.0,142.0,1.2,13.1,154.0,117.86,93.42
2018,12,20,14,15,24.5,130.5,1.2,13.05,140.0,105.65,83.98
2018,12,20,14,30,20.0,119.0,1.2,13.0,126.0,99.07,82.81
2018,12,20,14,45,16.5,109.0,1.2,12.95,114.5,90.9,75.68
2018,12,20,15,0,13.0,99.0,1.2,12.9,103.0,82.62,68.36
2018,12,20,15,15,6.5,81.5,1.2,12.9,83.5,68.83,56.02
2018,12,20,15,30,0.0,64.0,1.2,12.9,64.0,54.8,43.34
2018,12,20,15,45,0.0,50.5,1.15,12.6,50.5,43.61,33.12
2018,12,20,16,0,0.0,37.0,1.1,12.3,37.0,32.31,22.67
2018,12,20,16,15,22.5,25.5,1.1,12.2,27.0,22.4,12.9
2018,12,20,16,30,45.0,14.0,1.1,12.1,17.0,11.67,0.0
2018,12,20,16,45,45.0,10.0,1.1,12.0,10.5,9.1,0.0
2018,12,20,17,0,45.0,6.0,1.1,11.9,4.0,0.0,0.0
2018,12,20,17,15,22.5,3.0,1.1,11.9,2.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,21,7,15,53.0,5.0,1.65,12.3,6.0,0.0,0.0
2018,12,21,7,30,106.0,10.0,1.8,12.4,12.0,62.95,0.0
2018,12,21,7,45,204.5,18.5,1.95,12.55,35.0,154.29,32.54
2018,12,21,8,0,303.0,27.0,2.1,12.7,58.0,231.78,177.55
2018,12,21,8,15,424.0,33.0,2.25,12.9,97.5,309.43,251.26
2018,12,21,8,30,545.0,39.0,2.4,13.1,137.0,385.92,317.75
2018,12,21,8,45,356.0,34.5,2.55,13.25,104.5,273.84,228.55
2018,12,21,9,0,167.0,30.0,2.7,13.4,72.0,146.22,121.72
2018,12,21,9,15,86.5,37.5,2.75,13.6,59.5,97.42,79.46
2018,12,21,9,30,6.0,45.0,2.8,13.8,47.0,43.29,31.7
2018,12,21,9,45,7.0,73.0,2.85,14.0,75.5,69.08,53.71
2018,12,21,10,0,8.0,101.0,2.9,14.2,104.0,96.48,76.78
2018,12,21,10,15,5.5,110.5,2.95,14.4,112.5,103.5,82.44
2018,12,21,10,30,3.0,120.0,3.0,14.6,121.0,110.48,88.06
2018,12,21,10,45,1.5,109.5,3.05,14.8,110.0,99.03,78.27
2018,12,21,11,0,0.0,99.0,3.1,15.0,99.0,88.15,69.01
2018,12,21,11,15,0.0,97.0,3.1,15.1,97.0,86.17,67.27
2018,12,21,11,30,0.0,95.0,3.1,15.2,95.0,84.25,65.59
2018,12,21,11,45,15.0,128.5,3.05,15.35,135.5,121.0,96.14
2018,12,21,12,0,30.0,162.0,3.0,15.5,176.0,158.6,126.88
2018,12,21,12,15,94.0,181.5,3.05,15.6,226.5,197.89,157.99
2018,12,21,12,30,158.0,201.0,3.1,15.7,277.0,233.06,184.7
2018,12,21,12,45,148.5,192.0,3.15,15.75,262.5,212.92,167.53
2018,12,21,13,0,139.0,183.0,3.2,15.8,248.0,193.52,151.16
2018,12,21,13,15,221.0,171.5,3.15,15.8,270.0,192.38,146.4
2018,12,21,13,30,303.0,160.0,3.1,15.8,292.0,184.19,135.25
2018,12,21,13,45,346.5,146.5,3.1,15.75,290.0,161.7,114.59
2018,12,21,14,0,390.0,133.0,3.1,15.7,288.0,131.31,89.8
2018,12,21,14,15,452.0,115.0,3.1,15.55,282.0,96.71,66.93
2018,12,21,14,30,514.0,97.0,3.1,15.4,276.0,70.09,56.7
2018,12,21,14,45,462.0,92.5,3.05,15.3,241.0,66.77,53.84
2018,12,21,15,0,410.0,88.0,3.0,15.2,206.0,64.16,51.53
2018,12,21,15,15,373.0,78.5,3.0,15.2,174.5,57.96,45.94
2018,12,21,15,30,336.0,69.0,3.0,15.2,143.0,51.62,40.14
2018,12,21,15,45,341.5,56.0,2.8,14.25,117.5,42.6,31.99
2018,12,21,16,0,347.0,43.0,2.6,13.3,92.0,34.49,24.46
2018,12,21,16,15,294.0,33.5,2.7,13.0,65.5,27.5,17.11
2018,12,21,16,30,241.0,24.0,2.8,12.7,39.0,20.29,0.0
2018,12,21,16,45,140.0,14.5,2.85,12.45,21.5,13.19,0.0
2018,12,21,17,0,39.0,5.0,2.9,12.2,4.0,0.0,0.0
2018,12,21,17,15,19.5,2.5,2.85,12.05,2.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,22,7,15,93.5,7.5,2.15,8.2,9.0,0.0,0.0
2018,12,22,7,30,187.0,15.0,2.2,8.5,18.0,108.55,0.0
2018,12,22,7,45,215.0,23.5,2.2,8.85,37.0,163.3,25.62
2018,12,22,8,0,243.0,32.0,2.2,9.2,56.0,202.7,156.18
2018,12,22,8,15,243.0,47.0,2.3,9.55,81.0,222.56,182.32
2018,12,22,8,30,243.0,62.0,2.4,9.9,106.0,241.19,200.85
2018,12,22,8,45,306.0,72.0,2.5,10.25,140.5,289.34,243.1
2018,12,22,9,0,369.0,82.0,2.6,10.6,175.0,337.61,284.24
2018,12,22,9,15,407.0,89.5,2.6,10.85,206.5,367.17,308.84
2018,12,22,9,30,445.0,97.0,2.6,11.1,238.0,395.43,331.68
2018,12,22,9,45,427.0,112.0,2.55,11.35,258.5,397.02,331.66
2018,12,22,10,0,409.0,127.0,2.5,11.6,279.0,396.6,329.88
2018,12,22,10,15,448.0,129.5,2.4,11.8,307.0,414.17,342.97
2018,12,22,10,30,487.0,132.0,2.3,12.0,335.0,429.26,353.57
2018,12,22,10,45,526.0,130.0,2.2,12.25,359.0,436.83,357.85
2018,12,22,11,0,565.0,128.0,2.1,12.5,383.0,445.84,362.82
2018,12,22,11,15,509.0,146.0,2.1,12.8,380.5,414.18,335.52
2018,12,22,11,30,453.0,164.0,2.1,13.1,378.0,387.12,312.06
2018,12,22,11,45,395.5,178.0,2.05,13.35,366.5,356.43,285.84
2018,12,22,12,0,338.0,192.0,2.0,13.6,355.0,323.29,257.92
2018,12,22,12,15,311.5,195.5,2.0,13.85,345.5,300.3,238.05
2018,12,22,12,30,285.0,199.0,2.0,14.1,336.0,278.17,218.92
2018,12,22,12,45,275.0,196.0,2.0,14.35,326.0,256.87,200.19
2018,12,22,13,0,265.0,193.0,2.0,14.6,316.0,235.79,181.69
2018,12,22,13,15,159.0,171.0,2.0,14.65,244.0,179.62,138.5
2018,12,22,13,30,53.0,149.0,2.0,14.7,172.0,134.97,105.71
2018,12,22,13,45,55.0,144.5,1.95,14.7,167.5,127.27,99.34
2018,12,22,14,0,57.0,140.0,1.9,14.7,163.0,119.16,92.92
2018,12,22,14,15,61.0,134.5,1.9,14.65,157.5,109.94,86.29
2018,12,22,14,30,65.0,129.0,1.9,14.6,152.0,102.2,85.1
2018,12,22,14,45,137.5,118.0,1.9,14.55,160.0,90.84,75.2
2018,12,22,15,0,210.0,107.0,1.9,14.5,168.0,79.96,65.62
2018,12,22,15,15,224.0,93.5,1.9,14.5,150.0,70.89,57.51
2018,12,22,15,30,238.0,80.0,1.9,14.5,132.0,61.54,49.02
2018,12,22,15,45,203.5,66.0,1.8,13.8,104.0,51.38,39.79
2018,12,22,16,0,169.0,52.0,1.7,13.1,76.0,40.97,30.16
2018,12,22,16,15,141.5,38.0,1.7,12.95,53.5,30.33,19.57
2018,12,22,16,30,114.0,24.0,1.7,12.8,31.0,18.9,0.66
2018,12,22,16,45,82.0,15.5,1.75,12.65,18.0,14.1,0.0
2018,12,22,17,0,50.0,7.0,1.8,12.5,5.0,0.0,0.0
2018,12,22,17,15,25.0,3.5,1.8,12.4,2.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,23,7,15,0.0,3.0,1.8,10.15,3.0,0.0,0.0
2018,12,23,7,30,0.0,6.0,1.7,10.4,6.0,5.46,0.0
2018,12,23,7,45,8.0,20.0,1.6,10.6,21.0,26.7,0.0
2018,12,23,8,0,16.0,34.0,1.5,10.8,36.0,49.63,33.79
2018,12,23,8,15,32.0,49.5,1.5,11.1,55.0,75.55,58.18
2018,12,23,8,30,48.0,65.0,1.5,11.4,74.0,100.93,80.86
2018,12,23,8,45,110.0,81.0,1.45,11.75,107.0,163.6,135.11
2018,12,23,9,0,172.0,97.0,1.4,12.1,140.0,227.64,189.35
2018,12,23,9,15,140.5,109.0,1.5,12.5,147.5,208.91,173.35
2018,12,23,9,30,109.0,121.0,1.6,12.9,155.0,200.19,165.5
2018,12,23,9,45,79.0,133.5,1.65,13.35,159.5,183.0,150.4
2018,12,23,10,0,49.0,146.0,1.7,13.8,164.0,175.49,143.24
2018,12,23,10,15,120.0,158.0,1.8,14.1,207.0,235.23,192.92
2018,12,23,10,30,191.0,170.0,1.9,14.4,250.0,283.36,231.86
2018,12,23,10,45,225.5,173.0,2.0,14.7,271.5,307.05,250.09
2018,12,23,11,0,260.0,176.0,2.1,15.0,293.0,319.98,259.55
2018,12,23,11,15,270.5,181.5,2.05,15.1,306.5,320.88,259.07
2018,12,23,11,30,281.0,187.0,2.0,15.2,320.0,320.26,257.29
2018,12,23,11,45,282.5,186.5,1.95,15.35,321.5,308.29,246.36
2018,12,23,12,0,284.0,186.0,1.9,15.5,323.0,295.49,234.69
2018,12,23,12,15,336.5,182.5,1.95,15.55,344.5,299.04,235.42
2018,12,23,12,30,389.0,179.0,2.0,15.6,366.0,300.52,233.7
2018,12,23,12,45,276.0,185.5,2.0,15.65,317.0,248.97,192.89
2018,12,23,13,0,163.0,192.0,2.0,15.7,268.0,207.84,161.61
2018,12,23,13,15,91.0,173.5,1.95,15.7,215.5,167.28,130.48
2018,12,23,13,30,19.0,155.0,1.9,15.7,163.0,135.62,107.29
2018,12,23,13,45,13.5,135.0,1.9,15.65,140.5,117.07,92.36
2018,12,23,14,0,8.0,115.0,1.9,15.6,118.0,99.29,78.0
2018,12,23,14,15,8.0,106.5,1.9,15.5,109.5,91.34,71.64
2018,12,23,14,30,8.0,98.0,1.9,15.4,101.0,83.73,68.68
2018,12,23,14,45,4.0,77.0,1.85,15.3,78.5,67.0,54.01
2018,12,23,15,0,0.0,56.0,1.8,15.2,56.0,49.46,38.51
2018,12,23,15,15,0.0,48.0,1.8,15.2,48.0,42.36,32.16
2018,12,23,15,30,0.0,40.0,1.8,15.2,40.0,35.27,25.73
2018,12,23,15,45,18.0,31.5,1.55,14.5,34.0,28.27,19.38
2018,12,23,16,0,36.0,23.0,1.3,13.8,28.0,20.14,11.98
2018,12,23,16,15,63.0,17.5,1.3,13.55,23.0,14.57,6.52
2018,12,23,16,30,90.0,12.0,1.3,13.3,18.0,9.35,0.0
2018,12,23,16,45,72.5,9.5,1.25,13.1,11.5,8.64,0.0
2018,12,23,17,0,55.0,7.0,1.2,12.9,5.0,0.0,0.0
2018,12,23,17,15,27.5,3.5,1.15,12.8,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.5,11.55,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,2.6,11.9,1.0,0.91,0.0
2018,12,24,7,45,0.0,4.0,2.65,12.2,4.0,3.5,0.0
2018,12,24,8,0,0.0,7.0,2.7,12.5,7.0,6.14,0.0
2018,12,24,8,15,0.0,10.5,2.75,12.75,10.5,9.21,2.06
2018,12,24,8,30,0.0,14.0,2.8,13.0,14.0,12.29,4.82
2018,12,24,8,45,0.0,16.0,2.9,13.3,16.0,14.06,6.42
2018,12,24,9,0,0.0,18.0,3.0,13.6,18.0,15.82,7.98
2018,12,24,9,15,1.0,37.0,3.05,13.85,37.5,33.2,22.97
2018,12,24,9,30,2.0,56.0,3.1,14.1,57.0,50.65,37.9
2018,12,24,9,45,2.0,70.5,3.15,14.4,71.5,63.72,48.96
2018,12,24,10,0,2.0,85.0,3.2,14.7,86.0,77.32,60.35
2018,12,24,10,15,35.0,87.0,3.3,14.95,101.5,101.97,81.58
2018,12,24,10,30,68.0,89.0,3.4,15.2,117.0,128.05,103.65
2018,12,24,10,45,102.0,73.5,3.55,15.4,118.0,134.29,108.96
2018,12,24,11,0,136.0,58.0,3.7,15.6,119.0,138.95,112.75
2018,12,24,11,15,137.0,55.5,3.8,15.65,118.5,131.72,106.22
2018,12,24,11,30,138.0,53.0,3.9,15.7,118.0,124.2,99.39
2018,12,24,11,45,69.0,43.5,4.05,15.7,76.0,74.22,57.06
2018,12,24,12,0,0.0,34.0,4.2,15.7,34.0,29.99,19.79
2018,12,24,12,15,0.0,35.0,4.3,15.6,35.0,30.88,20.56
2018,12,24,12,30,0.0,36.0,4.4,15.5,36.0,31.76,21.32
2018,12,24,12,45,0.0,44.5,4.5,15.35,44.5,39.28,27.71
2018,12,24,13,0,0.0,53.0,4.6,15.2,53.0,46.81,34.12
2018,12,24,13,15,1.0,59.0,4.55,15.15,59.5,52.36,38.82
2018,12,24,13,30,2.0,65.0,4.5,15.1,66.0,57.82,43.44
2018,12,24,13,45,1.0,53.0,4.45,15.0,53.5,46.93,34.32
2018,12,24,14,0,0.0,41.0,4.4,14.9,41.0,36.16,25.26
2018,12,24,14,15,0.0,45.5,4.45,14.85,45.5,40.14,28.7
2018,12,24,14,30,0.0,50.0,4.5,14.8,50.0,44.12,33.81
2018,12,24,14,45,13.5,59.5,4.55,14.8,63.5,51.91,40.76
2018,12,24,15,0,27.0,69.0,4.6,14.8,77.0,59.01,47.06
2018,12,24,15,15,19.5,52.5,4.6,14.8,58.0,45.86,35.29
2018,12,24,15,30,12.0,36.0,4.6,14.8,39.0,32.23,23.05
2018,12,24,15,45,8.0,31.0,4.85,14.7,33.0,27.83,18.95
2018,12,24,16,0,4.0,26.0,5.1,14.6,27.0,22.91,14.3
2018,12,24,16,15,52.5,23.0,5.3,14.45,27.0,18.89,10.08
2018,12,24,16,30,101.0,20.0,5.5,14.3,27.0,15.65,1.18
2018,12,24,16,45,63.5,13.0,5.65,14.15,16.0,11.82,0.0
2018,12,24,17,0,26.0,6.0,5.8,14.0,5.0,0.0,0.0
2018,12,24,17,15,13.0,3.0,5.7,13.75,2.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,3.8,8.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,12,25,7,15,54.0,5.0,4.05,9.0,6.0,0.0,0.0
2018,12,25,7,30,108.0,10.0,4.1,9.5,12.0,63.76,0.0
2018,12,25,7,45,273.5,20.0,4.15,10.05,42.0,189.91,0.0
2018,12,25,8,0,439.0,30.0,4.2,10.6,72.0,309.58,236.05
2018,12,25,8,15,526.5,35.0,4.25,10.95,110.0,363.66,297.8
2018,12,25,8,30,614.0,40.0,4.3,11.3,148.0,426.63,354.83
2018,12,25,8,45,491.0,58.0,4.4,11.6,158.0,385.15,323.2
2018,12,25,9,0,368.0,76.0,4.5,11.9,168.0,329.93,278.16
2018,12,25,9,15,326.0,97.0,4.55,12.25,188.0,328.08,276.35
2018,12,25,9,30,284.0,118.0,4.6,12.6,208.0,312.56,262.67
2018,12,25,9,45,334.5,124.0,4.65,12.9,240.5,344.84,289.33
2018,12,25,10,0,385.0,130.0,4.7,13.2,273.0,386.66,322.91
2018,12,25,10,15,431.5,132.0,4.75,13.45,303.0,408.46,339.84
2018,12,25,10,30,478.0,134.0,4.8,13.7,333.0,427.72,354.33
2018,12,25,10,45,509.0,134.5,4.85,14.0,355.5,433.83,357.77
2018,12,25,11,0,540.0,135.0,4.9,14.3,378.0,437.17,358.71
2018,12,25,11,15,515.5,145.5,4.95,14.45,383.0,419.03,342.16
2018,12,25,11,30,491.0,156.0,5.0,14.6,388.0,399.96,324.85
2018,12,25,11,45,472.5,162.5,5.05,14.8,388.0,379.24,306.1
2018,12,25,12,0,454.0,169.0,5.1,15.0,388.0,357.97,286.8
2018,12,25,12,15,453.5,168.5,5.1,15.1,387.0,337.2,267.68
2018,12,25,12,30,453.0,168.0,5.1,15.2,386.0,315.29,247.36
2018,12,25,12,45,458.5,164.0,5.15,15.35,381.0,291.25,224.91
2018,12,25,13,0,464.0,160.0,5.2,15.5,376.0,265.86,201.13
2018,12,25,13,15,463.0,153.5,5.2,15.55,363.0,235.63,173.67
2018,12,25,13,30,462.0,147.0,5.2,15.6,350.0,204.84,146.2
2018,12,25,13,45,467.5,137.5,5.25,15.65,334.0,172.17,118.18
2018,12,25,14,0,473.0,128.0,5.3,15.7,318.0,138.61,92.15
2018,12,25,14,15,588.0,101.0,5.2,15.6,320.0,96.61,61.87
2018,12,25,14,30,703.0,74.0,5.1,15.5,322.0,52.92,41.49
2018,12,25,14,45,736.5,64.0,5.05,15.35,300.5,51.0,39.85
2018,12,25,15,0,770.0,54.0,5.0,15.2,279.0,43.74,33.41
2018,12,25,15,15,729.5,50.5,5.0,15.2,240.5,41.5,31.36
2018,12,25,15,30,689.0,47.0,5.0,15.2,202.0,39.3,29.27
2018,12,25,15,45,585.0,44.5,4.55,14.3,157.5,37.9,27.89
2018,12,25,16,0,481.0,42.0,4.1,13.4,113.0,33.65,23.8
2018,12,25,16,15,416.0,34.0,4.0,12.95,81.0,27.91,17.81
2018,12,25,16,30,351.0,26.0,3.9,12.5,49.0,22.08,5.12
2018,12,25,16,45,210.0,17.0,3.8,12.05,27.5,15.46,0.0
2018,12,25,17,0,69.0,8.0,3.7,11.6,6.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,3.7,11.45,3.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,26,7,15,5.0,3.0,3.2,8.75,3.0,0.0,0.0
2018,12,26,7,30,10.0,6.0,3.1,9.1,6.0,10.52,0.0
2018,12,26,7,45,25.0,15.5,3.05,9.5,17.5,33.69,0.0
2018,12,26,8,0,40.0,25.0,3.0,9.9,29.0,55.79,38.51
2018,12,26,8,15,25.0,34.0,3.2,10.35,37.0,48.14,35.23
2018,12,26,8,30,10.0,43.0,3.4,10.8,45.0,44.49,32.59
2018,12,26,8,45,20.0,61.0,3.65,11.3,65.5,74.03,58.37
2018,12,26,9,0,30.0,79.0,3.9,11.8,86.0,99.28,80.3
2018,12,26,9,15,152.5,97.0,4.05,12.05,144.0,201.29,168.93
2018,12,26,9,30,275.0,115.0,4.2,12.3,202.0,303.73,255.61
2018,12,26,9,45,375.5,110.5,4.4,12.6,242.0,365.73,307.1
2018,12,26,10,0,476.0,106.0,4.6,12.9,282.0,414.39,346.93
2018,12,26,10,15,500.0,110.5,4.65,13.1,307.5,425.47,354.78
2018,12,26,10,30,524.0,115.0,4.7,13.3,333.0,434.22,360.58
2018,12,26,10,45,515.0,128.5,4.7,13.5,351.5,431.56,356.55
2018,12,26,11,0,506.0,142.0,4.7,13.7,370.0,426.84,350.78
2018,12,26,11,15,499.5,149.0,4.6,13.8,379.5,415.07,339.34
2018,12,26,11,30,493.0,156.0,4.5,13.9,389.0,401.75,326.54
2018,12,26,11,45,479.0,161.5,4.4,14.0,390.5,382.13,308.6
2018,12,26,12,0,465.0,167.0,4.3,14.1,392.0,361.71,289.92
2018,12,26,12,15,453.5,169.0,4.4,14.2,388.0,338.53,269.11
2018,12,26,12,30,442.0,171.0,4.5,14.3,384.0,314.89,247.7
2018,12,26,12,45,444.0,167.5,4.55,14.35,378.0,290.56,225.28
2018,12,26,13,0,446.0,164.0,4.6,14.4,372.0,265.18,201.78
2018,12,26,13,15,455.5,155.5,4.65,14.4,362.0,236.51,175.33
2018,12,26,13,30,465.0,147.0,4.7,14.4,352.0,206.44,148.0
2018,12,26,13,45,467.5,138.0,4.75,14.35,335.0,173.62,119.87
2018,12,26,14,0,470.0,129.0,4.8,14.3,318.0,140.16,93.86
2018,12,26,14,15,573.5,104.0,4.75,14.15,318.0,99.7,64.62
2018,12,26,14,30,677.0,79.0,4.7,14.0,318.0,56.5,44.93
2018,12,26,14,45,630.0,77.0,4.6,13.8,282.5,55.97,44.55
2018,12,26,15,0,583.0,75.0,4.5,13.6,247.0,55.62,44.27
2018,12,26,15,15,538.5,67.5,4.5,13.6,209.5,50.85,39.94
2018,12,26,15,30,494.0,60.0,4.5,13.6,172.0,46.01,35.46
2018,12,26,15,45,491.5,51.5,4.35,12.85,144.0,40.35,30.25
2018,12,26,16,0,489.0,43.0,4.2,12.1,116.0,34.5,24.71
2018,12,26,16,15,376.0,35.0,4.2,11.8,80.5,28.69,18.65
2018,12,26,16,30,263.0,27.0,4.2,11.5,45.0,22.87,6.56
2018,12,26,16,45,161.0,17.0,4.25,11.2,25.5,15.46,0.0
2018,12,26,17,0,59.0,7.0,4.3,10.9,6.0,0.0,0.0
2018,12,26,17,15,29.5,3.5,4.3,10.75,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,5.0,9.15,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,4.85,8.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,4.55,8.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,4.1,7.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,4.15,7.65,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,4.25,7.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,4.2,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,4.25,7.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,12,27,7,15,60.5,5.0,4.45,7.85,6.0,0.0,0.0
2018,12,27,7,30,121.0,10.0,4.6,8.4,12.0,70.29,0.0
2018,12,27,7,45,298.5,18.5,4.75,8.95,42.0,200.89,0.0
2018,12,27,8,0,476.0,27.0,4.9,9.5,72.0,318.71,242.69
2018,12,27,8,15,494.0,34.0,5.1,9.95,101.5,344.43,283.76
2018,12,27,8,30,512.0,41.0,5.3,10.4,131.0,373.94,313.68
2018,12,27,8,45,379.0,65.5,5.5,10.85,141.0,324.62,274.36
2018,12,27,9,0,246.0,90.0,5.7,11.3,151.0,263.22,222.57
2018,12,27,9,15,270.5,103.0,5.9,11.75,180.0,290.78,246.26
2018,12,27,9,30,295.0,116.0,6.1,12.2,209.0,317.3,268.32
2018,12,27,9,45,345.0,122.5,6.3,12.6,242.0,361.3,304.68
2018,12,27,10,0,395.0,129.0,6.5,13.0,275.0,392.37,329.81
2018,12,27,10,15,444.0,130.0,6.6,13.25,305.5,414.66,347.44
2018,12,27,10,30,493.0,131.0,6.7,13.5,336.0,434.34,362.54
2018,12,27,10,45,518.0,132.5,6.8,13.75,357.5,438.14,364.19
2018,12,27,11,0,543.0,134.0,6.9,14.0,379.0,439.33,363.47
2018,12,27,11,15,527.5,142.5,6.95,14.1,386.0,423.85,348.94
2018,12,27,11,30,512.0,151.0,7.0,14.2,393.0,407.08,333.28
2018,12,27,11,45,485.5,160.0,7.0,14.35,392.0,384.6,312.8
2018,12,27,12,0,459.0,169.0,7.0,14.5,391.0,361.86,292.08
2018,12,27,12,15,456.0,168.5,7.0,14.55,389.0,340.01,271.94
2018,12,27,12,30,453.0,168.0,7.0,14.6,387.0,317.18,250.74
2018,12,27,12,45,463.0,163.0,7.0,14.65,383.0,293.79,228.58
2018,12,27,13,0,473.0,158.0,7.0,14.7,379.0,268.74,204.74
2018,12,27,13,15,486.5,149.0,7.0,14.7,370.0,239.59,177.35
2018,12,27,13,30,500.0,140.0,7.0,14.7,361.0,208.66,148.76
2018,12,27,13,45,498.0,132.5,7.0,14.65,343.0,174.88,119.72
2018,12,27,14,0,496.0,125.0,7.0,14.6,325.0,140.79,93.2
2018,12,27,14,15,612.5,97.0,6.95,14.45,326.5,97.14,60.84
2018,12,27,14,30,729.0,69.0,6.9,14.3,328.0,53.96,42.61
2018,12,27,14,45,766.0,58.5,6.85,14.15,307.0,46.48,36.01
2018,12,27,15,0,803.0,48.0,6.8,14.0,286.0,43.42,33.29
2018,12,27,15,15,750.0,47.0,6.8,14.0,245.5,38.5,28.85
2018,12,27,15,30,697.0,46.0,6.8,14.0,205.0,38.33,28.57
2018,12,27,15,45,637.0,41.0,6.45,13.3,164.5,34.7,25.19
2018,12,27,16,0,577.0,36.0,6.1,12.6,124.0,31.08,21.67
2018,12,27,16,15,491.5,30.0,6.0,12.2,88.5,26.47,16.81
2018,12,27,16,30,406.0,24.0,5.9,11.8,53.0,21.92,6.92
2018,12,27,16,45,247.5,16.5,5.75,11.4,30.0,15.01,0.0
2018,12,27,17,0,89.0,9.0,5.6,11.0,7.0,0.0,0.0
2018,12,27,17,15,44.5,4.5,5.6,10.85,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,5.55,10.25,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,5.5,9.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,5.45,9.65,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,5.35,9.3,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,5.25,9.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,5.15,8.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,5.1,8.7,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,5.15,8.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,5.1,8.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,5.1,7.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,5.15,7.8,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,5.2,7.65,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,5.2,7.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,5.15,7.35,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.9,7.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.9,6.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.9,6.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.9,6.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.9,6.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,4.9,6.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.9,6.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.9,6.55,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.9,6.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.65,6.45,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,6.4,0.0,0.0,0.0
2018,12,28,7,15,8.0,3.5,4.65,6.8,3.5,0.0,0.0
2018,12,28,7,30,16.0,7.0,4.7,7.2,7.0,14.46,0.0
2018,12,28,7,45,155.0,20.5,4.7,7.55,34.5,126.79,0.0
2018,12,28,8,0,294.0,34.0,4.7,7.9,62.0,233.32,177.36
2018,12,28,8,15,475.5,35.5,4.8,8.3,106.5,342.1,283.16
2018,12,28,8,30,657.0,37.0,4.9,8.7,151.0,448.58,377.21
2018,12,28,8,45,566.0,52.0,5.0,9.1,168.0,422.97,358.71
2018,12,28,9,0,475.0,67.0,5.1,9.5,185.0,388.35,330.88
2018,12,28,9,15,469.5,79.5,5.1,9.9,211.5,398.91,339.83
2018,12,28,9,30,464.0,92.0,5.1,10.3,238.0,402.85,342.52
2018,12,28,9,45,432.5,110.0,5.1,10.7,257.0,400.23,338.92
2018,12,28,10,0,401.0,128.0,5.1,11.1,276.0,395.36,333.21
2018,12,28,10,15,447.5,129.0,5.0,11.45,306.0,416.22,349.35
2018,12,28,10,30,494.0,130.0,4.9,11.8,336.0,434.55,362.86
2018,12,28,10,45,518.0,132.5,4.8,12.1,357.5,438.92,364.59
2018,12,28,11,0,542.0,135.0,4.7,12.4,379.0,440.68,363.97
